ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/28/2014 00:00,2,0.000,ALERT,213.96,298.17,60.017,1414468804,"274151322000083","019011112586793",0.00,9.70,0,293.36,299.67,0.0,0.0,0.000,289585.7,289585.7,2699,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414468840,227179.00
10/28/2014 00:00,2,0.000,ALERT,214.19,297.87,60.033,1414468804,"274151322000076","019011112586793",0.00,9.70,0,293.36,299.67,0.0,0.0,0.000,303998.3,303998.3,2691,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414468841,227180.00
10/28/2014 00:00,2,0.000,ALERT,213.74,297.26,60.022,1414468804,"274151322000094","019011112586793",0.00,9.30,0,293.06,298.77,0.0,0.0,0.000,221551.1,221551.1,2757,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414468843,227181.00
10/28/2014 00:00,2,0.000,ALERT,213.51,298.47,60.022,1414468804,"274151322000052","019011112586793",0.00,9.70,0,293.06,299.37,0.0,0.0,0.000,291050.2,291050.2,2694,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414468845,227182.00
10/28/2014 00:00,2,0.000,ALERT,213.96,297.87,60.017,1414468804,"274151322000085","019011112586793",0.00,9.70,0,293.36,299.37,0.0,0.0,0.000,290434.9,290434.9,2691,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414468847,227183.00
10/28/2014 00:00,2,0.000,ALERT,213.74,297.26,60.022,1414468804,"274151322000087","019011112586793",0.00,11.70,0,292.46,298.47,0.0,0.0,0.000,275756.4,275756.4,2694,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414468849,227184.00
10/28/2014 00:00,2,0.000,ALERT,213.29,297.87,60.017,1414468804,"274151322000088","019011112586793",0.00,10.00,0,293.06,299.07,0.0,0.0,0.000,282133.1,282133.1,2696,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414468851,227185.00
10/28/2014 00:00,2,0.000,ALERT,213.74,298.77,60.017,1414468804,"274151322000095","019011112586793",0.00,9.00,0,294.26,299.97,0.0,0.0,0.000,301344.1,301344.1,2690,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414468853,227186.00
10/28/2014 00:00,2,0.000,ALERT,214.41,297.26,60.033,1414468804,"274151322000068","019011112586793",0.00,10.30,0,292.76,298.17,0.0,0.0,0.000,220017.2,220017.2,2749,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414468854,227187.00
10/28/2014 00:00,2,0.000,ALERT,213.51,298.17,60.017,1414468804,"274151322000054","019011112586793",0.00,10.00,0,293.06,299.37,0.0,0.0,0.000,287690.1,287690.1,2697,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414468856,227188.00
10/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414468804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414469674,227189.00
10/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414468804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414469674,227190.00
10/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414468804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414469674,227191.00
10/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414468804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414469674,227192.00
10/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414468804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414469674,227193.00
10/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414468804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414469674,227194.00
10/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414468804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414469674,227195.00
10/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414468804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414469674,227196.00
10/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414468804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414469674,227197.00
10/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414468804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414469674,227198.00
10/28/2014 00:15,2,0.000,ALERT,213.74,297.87,59.948,1414469704,"274151322000083","019011112586793",0.00,9.70,0,283.44,300.57,0.0,0.0,0.000,289585.7,289585.7,2701,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414469738,227199.00
10/28/2014 00:15,2,0.000,ALERT,213.96,296.66,59.980,1414469704,"274151322000076","019011112586793",0.00,9.70,0,283.44,299.97,0.0,0.0,0.000,303998.3,303998.3,2693,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414469740,227200.00
10/28/2014 00:15,2,0.000,ALERT,213.51,296.36,60.028,1414469704,"274151322000094","019011112586793",0.00,9.30,0,282.84,299.37,0.0,0.0,0.000,221551.1,221551.1,2759,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414469742,227201.00
10/28/2014 00:15,2,0.000,ALERT,213.29,297.57,59.985,1414469704,"274151322000052","019011112586793",0.00,9.70,0,282.84,300.57,0.0,0.0,0.000,291050.2,291050.2,2696,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414469744,227202.00
10/28/2014 00:15,2,0.000,ALERT,213.29,296.66,59.985,1414469704,"274151322000085","019011112586793",0.00,10.00,0,283.44,299.67,0.0,0.0,0.000,290434.9,290434.9,2693,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414469746,227203.00
10/28/2014 00:15,2,0.000,ALERT,213.74,296.96,60.001,1414469704,"274151322000087","019011112586793",0.00,11.70,0,282.24,299.67,0.0,0.0,0.000,275756.4,275756.4,2696,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414469748,227204.00
10/28/2014 00:15,2,0.000,ALERT,213.06,296.66,59.996,1414469704,"274151322000088","019011112586793",0.00,10.00,0,283.14,299.97,0.0,0.0,0.000,282133.1,282133.1,2698,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414469749,227205.00
10/28/2014 00:15,2,0.000,ALERT,213.51,298.17,59.990,1414469704,"274151322000095","019011112586793",0.00,9.30,0,284.34,301.17,0.0,0.0,0.000,301344.1,301344.1,2692,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414469752,227206.00
10/28/2014 00:15,2,0.000,ALERT,214.19,296.66,59.990,1414469704,"274151322000068","019011112586793",0.00,10.30,0,282.54,299.37,0.0,0.0,0.000,220017.2,220017.2,2751,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414469754,227207.00
10/28/2014 00:15,2,0.000,ALERT,213.51,297.57,59.985,1414469704,"274151322000054","019011112586793",0.00,10.30,0,283.14,300.27,0.0,0.0,0.000,287690.1,287690.1,2699,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414469755,227208.00
10/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414469704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414470573,227209.00
10/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414469704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414470573,227210.00
10/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414469704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414470573,227211.00
10/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414469704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414470573,227212.00
10/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414469704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414470573,227213.00
10/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414469704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414470573,227214.00
10/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414469704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414470573,227215.00
10/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414469704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414470573,227216.00
10/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414469704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414470573,227217.00
10/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414469704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414470573,227218.00
10/28/2014 00:30,2,0.000,ALERT,213.51,297.57,60.006,1414470604,"274151322000083","019011112586793",0.00,9.70,0,295.76,299.67,0.0,0.0,0.000,289585.7,289585.7,2703,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414470639,227219.00
10/28/2014 00:30,2,0.000,ALERT,213.96,297.87,60.022,1414470604,"274151322000076","019011112586793",0.00,9.70,0,295.16,299.97,0.0,0.0,0.000,303998.3,303998.3,2695,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414470641,227220.00
10/28/2014 00:30,2,0.000,ALERT,213.51,296.96,60.022,1414470604,"274151322000094","019011112586793",0.00,9.30,0,294.86,299.07,0.0,0.0,0.000,221551.1,221551.1,2761,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414470643,227221.00
10/28/2014 00:30,2,0.000,ALERT,213.29,296.96,60.022,1414470604,"274151322000052","019011112586793",0.00,10.00,0,295.16,299.67,0.0,0.0,0.000,291050.2,291050.2,2698,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414470645,227222.00
10/28/2014 00:30,2,0.000,ALERT,213.74,297.26,60.033,1414470604,"274151322000085","019011112586793",0.00,10.00,0,295.16,299.37,0.0,0.0,0.000,290434.9,290434.9,2695,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414470647,227223.00
10/28/2014 00:30,2,0.000,ALERT,213.51,296.36,60.028,1414470604,"274151322000087","019011112586793",0.00,11.70,0,294.56,298.77,0.0,0.0,0.000,275756.4,275756.4,2698,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414470649,227224.00
10/28/2014 00:30,2,0.000,ALERT,213.06,296.96,60.012,1414470604,"274151322000088","019011112586793",0.00,10.30,0,295.16,299.07,0.0,0.0,0.000,282133.1,282133.1,2700,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414470651,227225.00
10/28/2014 00:30,2,0.000,ALERT,213.51,298.47,60.028,1414470604,"274151322000095","019011112586793",0.00,9.30,0,296.66,300.27,0.0,0.0,0.000,301344.1,301344.1,2694,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414470653,227226.00
10/28/2014 00:30,2,0.000,ALERT,214.19,296.66,60.012,1414470604,"274151322000068","019011112586793",0.00,10.30,0,294.86,298.47,0.0,0.0,0.000,220017.2,220017.2,2753,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414470654,227227.00
10/28/2014 00:30,2,0.000,ALERT,213.29,297.26,60.022,1414470604,"274151322000054","019011112586793",0.00,10.30,0,295.16,299.67,0.0,0.0,0.000,287690.1,287690.1,2701,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414470656,227228.00
10/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414470604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414471473,227229.00
10/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414470604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414471473,227230.00
10/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414470604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414471473,227231.00
10/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414470604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414471473,227232.00
10/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414470604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414471473,227233.00
10/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414470604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414471473,227234.00
10/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414470604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414471473,227235.00
10/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414470604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414471473,227236.00
10/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414470604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414471473,227237.00
10/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414470604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414471473,227238.00
10/28/2014 00:45,2,0.000,ALERT,213.51,297.57,60.033,1414471504,"274151322000083","019011112586793",0.00,9.70,0,295.16,300.27,0.0,0.0,0.000,289585.7,289585.7,2705,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414471539,227239.00
10/28/2014 00:45,2,0.000,ALERT,214.19,296.66,60.022,1414471504,"274151322000076","019011112586793",0.00,9.70,0,295.46,300.27,0.0,0.0,0.000,303998.3,303998.3,2697,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414471541,227240.00
10/28/2014 00:45,2,0.000,ALERT,213.51,296.36,60.038,1414471504,"274151322000094","019011112586793",0.00,9.30,0,294.86,299.07,0.0,0.0,0.000,221551.1,221551.1,2763,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414471542,227241.00
10/28/2014 00:45,2,0.000,ALERT,213.29,297.57,60.033,1414471504,"274151322000052","019011112586793",0.00,10.00,0,294.86,300.27,0.0,0.0,0.000,291050.2,291050.2,2700,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414471544,227242.00
10/28/2014 00:45,2,0.000,ALERT,213.51,296.66,60.059,1414471504,"274151322000085","019011112586793",0.00,10.00,0,295.16,299.97,0.0,0.0,0.000,290434.9,290434.9,2697,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414471546,227243.00
10/28/2014 00:45,2,0.000,ALERT,213.51,296.66,60.033,1414471504,"274151322000087","019011112586793",0.00,11.70,0,294.26,299.07,0.0,0.0,0.000,275756.4,275756.4,2700,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414471548,227244.00
10/28/2014 00:45,2,0.000,ALERT,213.06,297.26,59.996,1414471504,"274151322000088","019011112586793",0.00,10.30,0,294.86,299.67,0.0,0.0,0.000,282133.1,282133.1,2702,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414471550,227245.00
10/28/2014 00:45,2,0.000,ALERT,213.51,297.87,60.038,1414471504,"274151322000095","019011112586793",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,301344.1,301344.1,2696,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414471552,227246.00
10/28/2014 00:45,2,0.000,ALERT,213.96,296.36,60.049,1414471504,"274151322000068","019011112586793",0.00,10.30,0,294.56,298.77,0.0,0.0,0.000,220017.2,220017.2,2755,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414471554,227247.00
10/28/2014 00:45,2,0.000,ALERT,213.29,297.57,60.038,1414471504,"274151322000054","019011112586793",0.00,10.30,0,295.16,299.97,0.0,0.0,0.000,287690.1,287690.1,2703,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414471555,227248.00
10/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414471504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414472373,227249.00
10/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414471504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414472373,227250.00
10/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414471504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414472373,227251.00
10/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414471504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414472373,227252.00
10/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414471504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414472373,227253.00
10/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414471504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414472373,227254.00
10/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414471504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414472373,227255.00
10/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414471504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414472373,227256.00
10/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414471504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414472373,227257.00
10/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414471504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414472373,227258.00
10/28/2014 01:00,2,0.000,ALERT,213.06,296.66,60.001,1414472404,"274151322000083","019011112586793",0.00,9.70,0,294.26,298.77,0.0,0.0,0.000,289585.7,289585.7,2707,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414472440,227259.00
10/28/2014 01:00,2,0.000,ALERT,213.29,296.06,59.996,1414472404,"274151322000076","019011112586793",0.00,9.70,0,294.26,298.77,0.0,0.0,0.000,303998.3,303998.3,2699,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414472441,227260.00
10/28/2014 01:00,2,0.000,ALERT,213.06,295.76,60.012,1414472404,"274151322000094","019011112586793",0.00,9.30,0,293.96,297.87,0.0,0.0,0.000,221551.1,221551.1,2765,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414472443,227261.00
10/28/2014 01:00,2,0.000,ALERT,212.83,296.36,60.001,1414472404,"274151322000052","019011112586793",0.00,10.00,0,293.96,298.77,0.0,0.0,0.000,291050.2,291050.2,2702,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414472445,227262.00
10/28/2014 01:00,2,0.000,ALERT,213.06,296.06,60.001,1414472404,"274151322000085","019011112586793",0.00,10.00,0,294.26,298.47,0.0,0.0,0.000,290434.9,290434.9,2699,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414472447,227263.00
10/28/2014 01:00,2,0.000,ALERT,213.06,295.76,59.996,1414472404,"274151322000087","019011112586793",0.00,11.70,0,293.36,297.87,0.0,0.0,0.000,275756.4,275756.4,2702,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414472449,227264.00
10/28/2014 01:00,2,0.000,ALERT,212.61,296.36,60.001,1414472404,"274151322000088","019011112586793",0.00,10.30,0,293.96,298.47,0.0,0.0,0.000,282133.1,282133.1,2704,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414472451,227265.00
10/28/2014 01:00,2,0.000,ALERT,212.83,297.26,60.001,1414472404,"274151322000095","019011112586793",0.00,9.30,0,295.16,299.37,0.0,0.0,0.000,301344.1,301344.1,2698,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414472453,227266.00
10/28/2014 01:00,2,0.000,ALERT,213.51,295.46,60.001,1414472404,"274151322000068","019011112586793",0.00,10.30,0,293.66,297.57,0.0,0.0,0.000,220017.2,220017.2,2757,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414472454,227267.00
10/28/2014 01:00,2,0.000,ALERT,212.61,296.66,60.001,1414472404,"274151322000054","019011112586793",0.00,10.30,0,293.96,298.77,0.0,0.0,0.000,287690.1,287690.1,2705,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414472456,227268.00
10/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414472404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414473274,227269.00
10/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414472404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414473274,227270.00
10/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414472404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414473274,227271.00
10/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414472404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414473274,227272.00
10/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414472404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414473274,227273.00
10/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414472404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414473274,227274.00
10/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414472404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414473274,227275.00
10/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414472404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414473274,227276.00
10/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414472404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414473274,227277.00
10/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414472404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414473274,227278.00
10/28/2014 01:15,2,0.000,ALERT,213.74,297.57,60.022,1414473304,"274151322000083","019011112586793",0.00,10.00,0,294.56,299.37,0.0,0.0,0.000,289585.7,289585.7,2709,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414473339,227279.00
10/28/2014 01:15,2,0.000,ALERT,213.96,296.66,60.022,1414473304,"274151322000076","019011112586793",0.00,10.00,0,294.26,299.67,0.0,0.0,0.000,303998.3,303998.3,2701,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414473341,227280.00
10/28/2014 01:15,2,0.000,ALERT,213.51,296.36,60.022,1414473304,"274151322000094","019011112586793",0.00,9.70,0,293.96,298.77,0.0,0.0,0.000,221551.1,221551.1,2767,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414473342,227281.00
10/28/2014 01:15,2,0.000,ALERT,213.29,297.87,60.012,1414473304,"274151322000052","019011112586793",0.00,10.00,0,293.96,299.37,0.0,0.0,0.000,291050.2,291050.2,2704,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414473344,227282.00
10/28/2014 01:15,2,0.000,ALERT,213.74,296.96,60.028,1414473304,"274151322000085","019011112586793",0.00,10.00,0,294.26,299.37,0.0,0.0,0.000,290434.9,290434.9,2701,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414473346,227283.00
10/28/2014 01:15,2,0.000,ALERT,213.51,296.36,60.022,1414473304,"274151322000087","019011112586793",0.00,11.70,0,293.36,298.47,0.0,0.0,0.000,275756.4,275756.4,2704,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414473348,227284.00
10/28/2014 01:15,2,0.000,ALERT,213.06,296.96,59.985,1414473304,"274151322000088","019011112586793",0.00,10.30,0,294.26,298.77,0.0,0.0,0.000,282133.1,282133.1,2706,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414473350,227285.00
10/28/2014 01:15,2,0.000,ALERT,213.51,298.17,60.017,1414473304,"274151322000095","019011112586793",0.00,9.30,0,295.46,299.97,0.0,0.0,0.000,301344.1,301344.1,2700,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414473352,227286.00
10/28/2014 01:15,2,0.000,ALERT,214.41,296.36,60.028,1414473304,"274151322000068","019011112586793",0.00,10.70,0,293.66,298.17,0.0,0.0,0.000,220017.2,220017.2,2759,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414473354,227287.00
10/28/2014 01:15,2,0.000,ALERT,213.29,297.26,60.022,1414473304,"274151322000054","019011112586793",0.00,10.30,0,294.26,299.37,0.0,0.0,0.000,287690.1,287690.1,2707,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414473356,227288.00
10/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414473304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414474174,227289.00
10/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414473304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414474174,227290.00
10/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414473304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414474174,227291.00
10/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414473304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414474174,227292.00
10/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414473304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414474174,227293.00
10/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414473304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414474174,227294.00
10/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414473304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414474174,227295.00
10/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414473304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414474174,227296.00
10/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414473304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414474174,227297.00
10/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414473304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414474174,227298.00
10/28/2014 01:30,2,0.000,ALERT,213.74,297.87,59.985,1414474204,"274151322000083","019011112586793",0.00,10.00,0,295.46,299.07,0.0,0.0,0.000,289585.7,289585.7,2711,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414474239,227299.00
10/28/2014 01:30,2,0.000,ALERT,213.96,297.57,59.964,1414474204,"274151322000076","019011112586793",0.00,10.00,0,295.46,299.37,0.0,0.0,0.000,303998.3,303998.3,2703,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414474241,227300.00
10/28/2014 01:30,2,0.000,ALERT,213.74,296.96,60.006,1414474204,"274151322000094","019011112586793",0.00,9.30,0,295.16,298.47,0.0,0.0,0.000,221551.1,221551.1,2769,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414474243,227301.00
10/28/2014 01:30,2,0.000,ALERT,213.29,297.57,59.980,1414474204,"274151322000052","019011112586793",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,291050.2,291050.2,2706,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414474244,227302.00
10/28/2014 01:30,2,0.000,ALERT,213.74,297.26,59.980,1414474204,"274151322000085","019011112586793",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,290434.9,290434.9,2703,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414474246,227303.00
10/28/2014 01:30,2,0.000,ALERT,213.51,296.66,59.985,1414474204,"274151322000087","019011112586793",0.00,11.70,0,294.56,298.17,0.0,0.0,0.000,275756.4,275756.4,2706,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414474248,227304.00
10/28/2014 01:30,2,0.000,ALERT,213.29,297.26,59.985,1414474204,"274151322000088","019011112586793",0.00,10.30,0,295.16,298.47,0.0,0.0,0.000,282133.1,282133.1,2708,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414474250,227305.00
10/28/2014 01:30,2,0.000,ALERT,213.74,298.47,59.985,1414474204,"274151322000095","019011112586793",0.00,9.30,0,296.36,299.67,0.0,0.0,0.000,301344.1,301344.1,2702,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414474252,227306.00
10/28/2014 01:30,2,0.000,ALERT,214.19,296.66,60.012,1414474204,"274151322000068","019011112586793",0.00,10.30,0,294.86,297.87,0.0,0.0,0.000,220017.2,220017.2,2761,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414474254,227307.00
10/28/2014 01:30,2,0.000,ALERT,213.29,297.87,59.980,1414474204,"274151322000054","019011112586793",0.00,10.30,0,295.16,299.07,0.0,0.0,0.000,287690.1,287690.1,2709,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414474256,227308.00
10/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414474204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414475073,227309.00
10/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414474204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414475073,227310.00
10/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414474204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414475073,227311.00
10/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414474204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414475073,227312.00
10/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414474204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414475073,227313.00
10/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414474204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414475073,227314.00
10/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414474204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414475073,227315.00
10/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414474204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414475073,227316.00
10/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414474204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414475073,227317.00
10/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414474204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414475073,227318.00
10/28/2014 01:45,2,0.000,ALERT,213.29,297.26,60.017,1414475104,"274151322000083","019011112586793",0.00,10.00,0,294.86,299.37,0.0,0.0,0.000,289585.7,289585.7,2713,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414475139,227319.00
10/28/2014 01:45,2,0.000,ALERT,213.96,296.96,60.022,1414475104,"274151322000076","019011112586793",0.00,10.00,0,294.56,299.37,0.0,0.0,0.000,303998.3,303998.3,2705,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414475141,227320.00
10/28/2014 01:45,2,0.000,ALERT,213.29,296.66,60.022,1414475104,"274151322000094","019011112586793",0.00,9.70,0,294.26,298.47,0.0,0.0,0.000,221551.1,221551.1,2771,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414475143,227321.00
10/28/2014 01:45,2,0.000,ALERT,213.06,297.57,60.022,1414475104,"274151322000052","019011112586793",0.00,10.00,0,294.26,299.37,0.0,0.0,0.000,291050.2,291050.2,2708,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414475144,227322.00
10/28/2014 01:45,2,0.000,ALERT,213.51,296.66,60.028,1414475104,"274151322000085","019011112586793",0.00,10.00,0,294.86,299.07,0.0,0.0,0.000,290434.9,290434.9,2705,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414475146,227323.00
10/28/2014 01:45,2,0.000,ALERT,213.29,296.66,60.017,1414475104,"274151322000087","019011112586793",0.00,11.70,0,293.66,298.17,0.0,0.0,0.000,275756.4,275756.4,2708,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414475148,227324.00
10/28/2014 01:45,2,0.000,ALERT,213.06,296.96,60.022,1414475104,"274151322000088","019011112586793",0.00,10.30,0,294.26,298.77,0.0,0.0,0.000,282133.1,282133.1,2710,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414475150,227325.00
10/28/2014 01:45,2,0.000,ALERT,213.51,298.17,60.017,1414475104,"274151322000095","019011112586793",0.00,9.30,0,295.76,299.67,0.0,0.0,0.000,301344.1,301344.1,2704,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414475152,227326.00
10/28/2014 01:45,2,0.000,ALERT,213.96,296.36,60.017,1414475104,"274151322000068","019011112586793",0.00,10.70,0,293.96,298.17,0.0,0.0,0.000,220017.2,220017.2,2763,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414475154,227327.00
10/28/2014 01:45,2,0.000,ALERT,213.29,297.57,60.017,1414475104,"274151322000054","019011112586793",0.00,10.70,0,294.56,299.37,0.0,0.0,0.000,287690.1,287690.1,2711,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414475156,227328.00
10/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414475104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414475973,227329.00
10/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414475104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414475973,227330.00
10/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414475104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414475973,227331.00
10/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414475104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414475973,227332.00
10/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414475104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414475973,227333.00
10/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414475104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414475973,227334.00
