ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414475104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414475973,227335.00
10/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414475104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414475973,227336.00
10/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414475104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414475973,227337.00
10/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414475104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414475973,227338.00
10/28/2014 02:00,2,0.000,ALERT,213.96,298.47,60.001,1414476005,"274151322000083","019011112586793",0.00,10.00,0,295.76,300.57,0.0,0.0,0.000,289585.7,289585.7,2715,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414476040,227339.00
10/28/2014 02:00,2,0.000,ALERT,214.41,297.57,59.996,1414476005,"274151322000076","019011112586793",0.00,9.70,0,295.16,300.27,0.0,0.0,0.000,303998.3,303998.3,2707,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414476042,227340.00
10/28/2014 02:00,2,0.000,ALERT,213.74,296.96,59.996,1414476005,"274151322000094","019011112586793",0.00,9.30,0,294.86,299.37,0.0,0.0,0.000,221551.1,221551.1,2773,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414476043,227341.00
10/28/2014 02:00,2,0.000,ALERT,213.74,298.17,59.996,1414476005,"274151322000052","019011112586793",0.00,10.00,0,295.16,300.27,0.0,0.0,0.000,291050.2,291050.2,2710,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414476045,227342.00
10/28/2014 02:00,2,0.000,ALERT,213.96,297.57,59.964,1414476005,"274151322000085","019011112586793",0.00,10.00,0,295.46,299.97,0.0,0.0,0.000,290434.9,290434.9,2707,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414476047,227343.00
10/28/2014 02:00,2,0.000,ALERT,213.96,297.26,60.001,1414476005,"274151322000087","019011112586793",0.00,11.70,0,294.56,299.67,0.0,0.0,0.000,275756.4,275756.4,2710,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414476049,227344.00
10/28/2014 02:00,2,0.000,ALERT,213.51,297.57,59.996,1414476005,"274151322000088","019011112586793",0.00,10.30,0,295.16,299.97,0.0,0.0,0.000,282133.1,282133.1,2712,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414476051,227345.00
10/28/2014 02:00,2,0.000,ALERT,213.96,298.77,60.001,1414476005,"274151322000095","019011112586793",0.00,9.30,0,296.36,300.87,0.0,0.0,0.000,301344.1,301344.1,2706,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414476053,227346.00
10/28/2014 02:00,2,0.000,ALERT,214.64,296.96,60.001,1414476005,"274151322000068","019011112586793",0.00,10.70,0,294.86,299.37,0.0,0.0,0.000,220017.2,220017.2,2765,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414476055,227347.00
10/28/2014 02:00,2,0.000,ALERT,213.74,298.17,59.996,1414476005,"274151322000054","019011112586793",0.00,10.70,0,295.16,300.27,0.0,0.0,0.000,287690.1,287690.1,2713,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414476056,227348.00
10/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414476005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414476874,227349.00
10/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414476005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414476874,227350.00
10/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414476005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414476874,227351.00
10/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414476005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414476874,227352.00
10/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414476005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414476874,227353.00
10/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414476005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414476874,227354.00
10/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414476005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414476874,227355.00
10/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414476005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414476874,227356.00
10/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414476005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414476874,227357.00
10/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414476005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414476874,227358.00
10/28/2014 02:15,2,0.000,ALERT,213.74,298.17,60.012,1414476904,"274151322000083","019011112586793",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,289585.7,289585.7,2717,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414476939,227359.00
10/28/2014 02:15,2,0.000,ALERT,214.41,297.87,60.049,1414476904,"274151322000076","019011112586793",0.00,10.00,0,295.76,299.67,0.0,0.0,0.000,303998.3,303998.3,2709,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414476941,227360.00
10/28/2014 02:15,2,0.000,ALERT,213.74,297.26,60.028,1414476904,"274151322000094","019011112586793",0.00,9.70,0,295.16,298.77,0.0,0.0,0.000,221551.1,221551.1,2775,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414476943,227361.00
10/28/2014 02:15,2,0.000,ALERT,213.51,298.17,60.022,1414476904,"274151322000052","019011112586793",0.00,10.00,0,295.46,299.67,0.0,0.0,0.000,291050.2,291050.2,2712,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414476944,227362.00
10/28/2014 02:15,2,0.000,ALERT,213.96,297.57,60.028,1414476904,"274151322000085","019011112586793",0.00,10.00,0,295.76,299.67,0.0,0.0,0.000,290434.9,290434.9,2709,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414476946,227363.00
10/28/2014 02:15,2,0.000,ALERT,213.74,296.96,60.012,1414476904,"274151322000087","019011112586793",0.00,11.70,0,294.86,298.77,0.0,0.0,0.000,275756.4,275756.4,2712,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414476948,227364.00
10/28/2014 02:15,2,0.000,ALERT,213.29,297.57,60.022,1414476904,"274151322000088","019011112586793",0.00,10.30,0,295.46,299.07,0.0,0.0,0.000,282133.1,282133.1,2714,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414476950,227365.00
10/28/2014 02:15,2,0.000,ALERT,213.74,298.77,60.017,1414476904,"274151322000095","019011112586793",0.00,9.30,0,296.66,300.27,0.0,0.0,0.000,301344.1,301344.1,2708,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414476952,227366.00
10/28/2014 02:15,2,0.000,ALERT,214.41,296.96,60.022,1414476904,"274151322000068","019011112586793",0.00,10.30,0,295.16,298.47,0.0,0.0,0.000,220017.2,220017.2,2767,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414476954,227367.00
10/28/2014 02:15,2,0.000,ALERT,213.51,298.17,60.017,1414476904,"274151322000054","019011112586793",0.00,10.30,0,295.76,299.67,0.0,0.0,0.000,287690.1,287690.1,2715,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414476956,227368.00
10/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414476904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414477774,227369.00
10/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414476904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414477774,227370.00
10/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414476904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414477774,227371.00
10/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414476904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414477774,227372.00
10/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414476904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414477774,227373.00
10/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414476904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414477774,227374.00
10/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414476904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414477774,227375.00
10/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414476904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414477774,227376.00
10/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414476904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414477774,227377.00
10/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414476904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414477774,227378.00
10/28/2014 02:30,2,0.000,ALERT,213.74,298.17,60.012,1414477804,"274151322000083","019011112586793",0.00,10.00,0,296.36,299.97,0.0,0.0,0.000,289585.7,289585.7,2719,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414477839,227379.00
10/28/2014 02:30,2,0.000,ALERT,214.19,297.26,60.006,1414477804,"274151322000076","019011112586793",0.00,9.70,0,296.06,299.97,0.0,0.0,0.000,303998.3,303998.3,2711,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414477841,227380.00
10/28/2014 02:30,2,0.000,ALERT,213.51,296.66,59.975,1414477804,"274151322000094","019011112586793",0.00,9.30,0,295.76,299.07,0.0,0.0,0.000,221551.1,221551.1,2777,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414477843,227381.00
10/28/2014 02:30,2,0.000,ALERT,213.51,297.57,60.012,1414477804,"274151322000052","019011112586793",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,291050.2,291050.2,2714,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414477844,227382.00
10/28/2014 02:30,2,0.000,ALERT,213.74,296.96,60.049,1414477804,"274151322000085","019011112586793",0.00,10.30,0,295.76,299.67,0.0,0.0,0.000,290434.9,290434.9,2711,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414477846,227383.00
10/28/2014 02:30,2,0.000,ALERT,213.51,296.96,59.985,1414477804,"274151322000087","019011112586793",0.00,11.70,0,295.16,299.07,0.0,0.0,0.000,275756.4,275756.4,2714,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414477848,227384.00
10/28/2014 02:30,2,0.000,ALERT,213.29,297.26,60.028,1414477804,"274151322000088","019011112586793",0.00,10.30,0,295.76,299.37,0.0,0.0,0.000,282133.1,282133.1,2716,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414477850,227385.00
10/28/2014 02:30,2,0.000,ALERT,213.51,298.47,60.012,1414477804,"274151322000095","019011112586793",0.00,9.30,0,296.96,300.57,0.0,0.0,0.000,301344.1,301344.1,2710,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414477852,227386.00
10/28/2014 02:30,2,0.000,ALERT,214.19,296.66,60.012,1414477804,"274151322000068","019011112586793",0.00,10.30,0,295.46,298.77,0.0,0.0,0.000,220017.2,220017.2,2769,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414477854,227387.00
10/28/2014 02:30,2,0.000,ALERT,213.29,297.57,60.012,1414477804,"274151322000054","019011112586793",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,287690.1,287690.1,2717,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414477856,227388.00
10/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414477804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414478675,227389.00
10/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414477804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414478675,227390.00
10/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414477804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414478675,227391.00
10/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414477804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414478675,227392.00
10/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414477804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414478675,227393.00
10/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414477804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414478675,227394.00
10/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414477804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414478675,227395.00
10/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414477804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414478675,227396.00
10/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414477804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414478675,227397.00
10/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414477804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414478675,227398.00
10/28/2014 02:45,2,0.000,ALERT,213.96,297.26,60.006,1414478703,"274151322000083","019011112586793",0.00,10.00,0,295.46,300.27,0.0,0.0,0.000,289585.7,289585.7,2721,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414478738,227399.00
10/28/2014 02:45,2,0.000,ALERT,214.41,297.26,59.990,1414478703,"274151322000076","019011112586793",0.00,10.00,0,295.16,299.97,0.0,0.0,0.000,303998.3,303998.3,2713,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414478740,227400.00
10/28/2014 02:45,2,0.000,ALERT,213.96,296.66,59.980,1414478703,"274151322000094","019011112586793",0.00,9.70,0,294.86,299.07,0.0,0.0,0.000,221551.1,221551.1,2779,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414478742,227401.00
10/28/2014 02:45,2,0.000,ALERT,213.74,297.57,60.001,1414478703,"274151322000052","019011112586793",0.00,10.00,0,294.86,300.27,0.0,0.0,0.000,291050.2,291050.2,2716,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414478744,227402.00
10/28/2014 02:45,2,0.000,ALERT,213.96,297.26,60.001,1414478703,"274151322000085","019011112586793",0.00,10.30,0,295.16,299.67,0.0,0.0,0.000,290434.9,290434.9,2713,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414478746,227403.00
10/28/2014 02:45,2,0.000,ALERT,213.96,296.06,59.996,1414478703,"274151322000087","019011112586793",0.00,11.70,0,294.56,299.07,0.0,0.0,0.000,275756.4,275756.4,2716,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414478748,227404.00
10/28/2014 02:45,2,0.000,ALERT,213.51,297.26,60.006,1414478703,"274151322000088","019011112586793",0.00,10.30,0,295.16,299.07,0.0,0.0,0.000,282133.1,282133.1,2718,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414478749,227405.00
10/28/2014 02:45,2,0.000,ALERT,213.74,298.17,59.969,1414478703,"274151322000095","019011112586793",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,301344.1,301344.1,2712,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414478751,227406.00
10/28/2014 02:45,2,0.000,ALERT,214.64,296.66,59.969,1414478703,"274151322000068","019011112586793",0.00,10.70,0,294.86,298.47,0.0,0.0,0.000,220017.2,220017.2,2771,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414478753,227407.00
10/28/2014 02:45,2,0.000,ALERT,213.74,297.87,60.001,1414478703,"274151322000054","019011112586793",0.00,10.70,0,295.16,299.67,0.0,0.0,0.000,287690.1,287690.1,2719,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414478755,227408.00
10/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414478703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414479571,227409.00
10/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414478703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414479571,227410.00
10/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414478703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414479571,227411.00
10/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414478703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414479571,227412.00
10/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414478703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414479571,227413.00
10/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414478703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414479571,227414.00
10/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414478703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414479571,227415.00
10/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414478703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414479571,227416.00
10/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414478703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414479571,227417.00
10/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414478703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414479571,227418.00
10/28/2014 03:00,2,0.000,ALERT,213.96,297.87,60.028,1414479604,"274151322000083","019011112586793",0.00,10.00,0,295.76,300.57,0.0,0.0,0.000,289585.7,289585.7,2723,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414479638,227419.00
10/28/2014 03:00,2,0.000,ALERT,214.41,297.57,60.028,1414479604,"274151322000076","019011112586793",0.00,10.00,0,295.46,300.27,0.0,0.0,0.000,303998.3,303998.3,2715,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414479640,227420.00
10/28/2014 03:00,2,0.000,ALERT,213.96,296.96,60.043,1414479604,"274151322000094","019011112586793",0.00,9.70,0,295.16,299.37,0.0,0.0,0.000,221551.1,221551.1,2781,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414479642,227421.00
10/28/2014 03:00,2,0.000,ALERT,213.51,297.87,60.017,1414479604,"274151322000052","019011112586793",0.00,10.30,0,295.46,300.27,0.0,0.0,0.000,291050.2,291050.2,2718,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414479644,227422.00
10/28/2014 03:00,2,0.000,ALERT,213.96,297.57,60.033,1414479604,"274151322000085","019011112586793",0.00,10.30,0,295.46,299.97,0.0,0.0,0.000,290434.9,290434.9,2715,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414479646,227423.00
10/28/2014 03:00,2,0.000,ALERT,213.96,296.66,60.022,1414479604,"274151322000087","019011112586793",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,275756.4,275756.4,2718,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414479647,227424.00
10/28/2014 03:00,2,0.000,ALERT,213.74,297.26,60.028,1414479604,"274151322000088","019011112586793",0.00,10.30,0,295.46,299.67,0.0,0.0,0.000,282133.1,282133.1,2720,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414479649,227425.00
10/28/2014 03:00,2,0.000,ALERT,213.96,298.47,60.033,1414479604,"274151322000095","019011112586793",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,301344.1,301344.1,2714,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414479651,227426.00
10/28/2014 03:00,2,0.000,ALERT,214.64,296.66,60.028,1414479604,"274151322000068","019011112586793",0.00,10.70,0,295.16,299.07,0.0,0.0,0.000,220017.2,220017.2,2773,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414479653,227427.00
10/28/2014 03:00,2,0.000,ALERT,213.74,297.57,60.059,1414479604,"274151322000054","019011112586793",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,287690.1,287690.1,2721,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414479655,227428.00
10/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414479604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414480472,227429.00
10/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414479604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414480472,227430.00
10/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414479604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414480472,227431.00
10/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414479604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414480472,227432.00
10/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414479604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414480472,227433.00
10/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414479604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414480472,227434.00
10/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414479604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414480472,227435.00
10/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414479604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414480472,227436.00
10/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414479604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414480472,227437.00
10/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414479604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414480472,227438.00
10/28/2014 03:15,2,0.000,ALERT,213.51,296.96,60.006,1414480504,"274151322000083","019011112586793",0.00,10.00,0,295.16,299.37,0.0,0.0,0.000,289585.7,289585.7,2725,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414480539,227439.00
10/28/2014 03:15,2,0.000,ALERT,213.96,296.66,59.996,1414480504,"274151322000076","019011112586793",0.00,10.00,0,295.16,299.37,0.0,0.0,0.000,303998.3,303998.3,2717,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414480541,227440.00
10/28/2014 03:15,2,0.000,ALERT,213.51,296.36,59.996,1414480504,"274151322000094","019011112586793",0.00,9.70,0,294.86,298.47,0.0,0.0,0.000,221551.1,221551.1,2783,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414480542,227441.00
10/28/2014 03:15,2,0.000,ALERT,213.06,297.57,60.001,1414480504,"274151322000052","019011112586793",0.00,10.30,0,295.16,299.37,0.0,0.0,0.000,291050.2,291050.2,2720,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414480544,227442.00
10/28/2014 03:15,2,0.000,ALERT,213.51,296.96,59.996,1414480504,"274151322000085","019011112586793",0.00,10.30,0,295.16,299.07,0.0,0.0,0.000,290434.9,290434.9,2717,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414480546,227443.00
10/28/2014 03:15,2,0.000,ALERT,213.29,296.06,60.001,1414480504,"274151322000087","019011112586793",0.00,12.00,0,294.56,298.47,0.0,0.0,0.000,275756.4,275756.4,2720,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414480548,227444.00
10/28/2014 03:15,2,0.000,ALERT,213.06,296.36,59.996,1414480504,"274151322000088","019011112586793",0.00,10.70,0,294.86,299.07,0.0,0.0,0.000,282133.1,282133.1,2722,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414480550,227445.00
10/28/2014 03:15,2,0.000,ALERT,213.29,298.17,60.001,1414480504,"274151322000095","019011112586793",0.00,9.70,0,296.36,299.97,0.0,0.0,0.000,301344.1,301344.1,2716,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414480552,227446.00
10/28/2014 03:15,2,0.000,ALERT,213.96,296.06,60.001,1414480504,"274151322000068","019011112586793",0.00,10.70,0,294.56,298.17,0.0,0.0,0.000,220017.2,220017.2,2775,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414480554,227447.00
10/28/2014 03:15,2,0.000,ALERT,213.29,297.26,59.996,1414480504,"274151322000054","019011112586793",0.00,10.70,0,295.16,299.37,0.0,0.0,0.000,287690.1,287690.1,2723,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414480555,227448.00
10/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414480504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414481372,227449.00
10/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414480504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414481372,227450.00
10/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414480504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414481372,227451.00
10/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414480504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414481372,227452.00
10/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414480504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414481372,227453.00
10/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414480504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414481372,227454.00
10/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414480504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414481372,227455.00
10/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414480504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414481372,227456.00
10/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414480504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414481372,227457.00
10/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414480504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414481372,227458.00
10/28/2014 03:30,2,0.000,ALERT,213.96,297.87,60.022,1414481404,"274151322000083","019011112586793",0.00,10.00,0,295.16,300.27,0.0,0.0,0.000,289585.7,289585.7,2727,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414481439,227459.00
10/28/2014 03:30,2,0.000,ALERT,214.41,297.26,60.028,1414481404,"274151322000076","019011112586793",0.00,10.00,0,295.16,299.97,0.0,0.0,0.000,303998.3,303998.3,2719,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414481441,227460.00
10/28/2014 03:30,2,0.000,ALERT,213.74,296.96,59.990,1414481404,"274151322000094","019011112586793",0.00,9.70,0,294.86,299.07,0.0,0.0,0.000,221551.1,221551.1,2785,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414481443,227461.00
10/28/2014 03:30,2,0.000,ALERT,213.51,298.17,60.001,1414481404,"274151322000052","019011112586793",0.00,10.30,0,294.86,299.97,0.0,0.0,0.000,291050.2,291050.2,2722,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414481445,227462.00
10/28/2014 03:30,2,0.000,ALERT,213.96,297.26,59.990,1414481404,"274151322000085","019011112586793",0.00,10.30,0,294.86,299.67,0.0,0.0,0.000,290434.9,290434.9,2719,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414481447,227463.00
10/28/2014 03:30,2,0.000,ALERT,213.96,296.96,60.022,1414481404,"274151322000087","019011112586793",0.00,12.00,0,294.26,299.07,0.0,0.0,0.000,275756.4,275756.4,2722,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414481449,227464.00
10/28/2014 03:30,2,0.000,ALERT,213.51,297.57,60.017,1414481404,"274151322000088","019011112586793",0.00,10.70,0,294.86,299.67,0.0,0.0,0.000,282133.1,282133.1,2724,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414481450,227465.00
10/28/2014 03:30,2,0.000,ALERT,213.96,298.47,60.022,1414481404,"274151322000095","019011112586793",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,301344.1,301344.1,2718,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414481452,227466.00
10/28/2014 03:30,2,0.000,ALERT,214.64,296.96,60.022,1414481404,"274151322000068","019011112586793",0.00,11.00,0,294.86,298.77,0.0,0.0,0.000,220017.2,220017.2,2777,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414481454,227467.00
10/28/2014 03:30,2,0.000,ALERT,213.74,298.17,60.054,1414481404,"274151322000054","019011112586793",0.00,10.70,0,295.16,299.97,0.0,0.0,0.000,287690.1,287690.1,2725,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414481456,227468.00
10/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414481404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414482272,227469.00
10/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414481404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414482272,227470.00
10/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414481404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414482272,227471.00
10/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414481404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414482272,227472.00
10/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414481404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414482272,227473.00
10/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414481404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414482272,227474.00
10/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414481404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414482272,227475.00
10/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414481404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414482273,227476.00
10/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414481404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414482273,227477.00
10/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414481404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414482273,227478.00
10/28/2014 03:45,2,0.000,ALERT,213.51,297.87,60.012,1414482304,"274151322000083","019011112586793",0.00,10.30,0,295.46,299.67,0.0,0.0,0.000,289585.7,289585.7,2729,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414482338,227479.00
10/28/2014 03:45,2,0.000,ALERT,214.19,296.96,60.012,1414482304,"274151322000076","019011112586793",0.00,10.30,0,295.16,299.37,0.0,0.0,0.000,303998.3,303998.3,2721,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414482340,227480.00
10/28/2014 03:45,2,0.000,ALERT,213.29,296.66,60.006,1414482304,"274151322000094","019011112586793",0.00,9.70,0,295.16,298.47,0.0,0.0,0.000,221551.1,221551.1,2787,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414482342,227481.00
10/28/2014 03:45,2,0.000,ALERT,213.06,297.87,60.006,1414482304,"274151322000052","019011112586793",0.00,10.30,0,295.16,299.37,0.0,0.0,0.000,291050.2,291050.2,2724,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414482344,227482.00
10/28/2014 03:45,2,0.000,ALERT,213.74,296.96,60.006,1414482304,"274151322000085","019011112586793",0.00,10.70,0,295.46,299.37,0.0,0.0,0.000,290434.9,290434.9,2721,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414482346,227483.00
10/28/2014 03:45,2,0.000,ALERT,213.29,296.66,60.006,1414482304,"274151322000087","019011112586793",0.00,12.00,0,294.56,298.47,0.0,0.0,0.000,275756.4,275756.4,2724,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414482348,227484.00
10/28/2014 03:45,2,0.000,ALERT,212.83,297.26,60.017,1414482304,"274151322000088","019011112586793",0.00,10.70,0,295.16,299.07,0.0,0.0,0.000,282133.1,282133.1,2726,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414482350,227485.00
10/28/2014 03:45,2,0.000,ALERT,213.51,298.17,60.017,1414482304,"274151322000095","019011112586793",0.00,9.70,0,296.36,299.97,0.0,0.0,0.000,301344.1,301344.1,2720,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414482351,227486.00
10/28/2014 03:45,2,0.000,ALERT,214.19,296.36,60.017,1414482304,"274151322000068","019011112586793",0.00,11.00,0,294.86,298.47,0.0,0.0,0.000,220017.2,220017.2,2779,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414482353,227487.00
10/28/2014 03:45,2,0.000,ALERT,213.29,297.57,60.012,1414482304,"274151322000054","019011112586793",0.00,11.00,0,295.16,299.37,0.0,0.0,0.000,287690.1,287690.1,2727,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414482355,227488.00
10/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414482304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414483172,227489.00
10/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414482304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414483173,227490.00
