ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414482304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414483173,227491.00
10/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414482304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414483173,227492.00
10/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414482304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414483173,227493.00
10/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414482304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414483173,227494.00
10/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414482304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414483173,227495.00
10/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414482304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414483173,227496.00
10/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414482304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414483173,227497.00
10/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414482304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414483173,227498.00
10/28/2014 04:00,2,0.000,ALERT,213.96,297.26,60.038,1414483204,"274151322000083","019011112586793",0.00,10.30,0,295.16,299.67,0.0,0.0,0.000,289585.7,289585.7,2731,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414483238,227499.00
10/28/2014 04:00,2,0.000,ALERT,214.19,297.26,60.038,1414483204,"274151322000076","019011112586793",0.00,10.30,0,295.16,299.97,0.0,0.0,0.000,303998.3,303998.3,2723,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414483240,227500.00
10/28/2014 04:00,2,0.000,ALERT,213.74,296.66,60.049,1414483204,"274151322000094","019011112586793",0.00,10.00,0,294.56,298.77,0.0,0.0,0.000,221551.1,221551.1,2789,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414483242,227501.00
10/28/2014 04:00,2,0.000,ALERT,213.51,296.66,60.070,1414483204,"274151322000052","019011112586793",0.00,10.30,0,294.86,299.67,0.0,0.0,0.000,291050.2,291050.2,2726,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414483244,227502.00
10/28/2014 04:00,2,0.000,ALERT,213.96,296.96,60.043,1414483204,"274151322000085","019011112586793",0.00,10.70,0,294.86,299.67,0.0,0.0,0.000,290434.9,290434.9,2723,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414483246,227503.00
10/28/2014 04:00,2,0.000,ALERT,213.74,296.06,60.038,1414483204,"274151322000087","019011112586793",0.00,12.00,0,294.26,298.77,0.0,0.0,0.000,275756.4,275756.4,2726,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414483248,227504.00
10/28/2014 04:00,2,0.000,ALERT,213.51,296.66,60.043,1414483204,"274151322000088","019011112586793",0.00,10.70,0,294.86,299.37,0.0,0.0,0.000,282133.1,282133.1,2728,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414483250,227505.00
10/28/2014 04:00,2,0.000,ALERT,213.74,298.17,60.049,1414483204,"274151322000095","019011112586793",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,301344.1,301344.1,2722,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414483251,227506.00
10/28/2014 04:00,2,0.000,ALERT,214.41,296.36,60.012,1414483204,"274151322000068","019011112586793",0.00,11.00,0,294.56,298.47,0.0,0.0,0.000,220017.2,220017.2,2781,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414483253,227507.00
10/28/2014 04:00,2,0.000,ALERT,213.74,297.26,60.049,1414483204,"274151322000054","019011112586793",0.00,11.00,0,295.16,299.97,0.0,0.0,0.000,287690.1,287690.1,2729,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414483255,227508.00
10/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414483204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414484072,227509.00
10/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414483204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414484072,227510.00
10/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414483204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414484072,227511.00
10/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414483204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414484072,227512.00
10/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414483204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414484072,227513.00
10/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414483204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414484072,227514.00
10/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414483204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414484072,227515.00
10/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414483204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414484072,227516.00
10/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414483204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414484072,227517.00
10/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414483204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414484072,227518.00
10/28/2014 04:15,2,0.000,ALERT,213.51,297.87,59.996,1414484105,"274151322000083","019011112586793",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,289585.7,289585.7,2733,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414484140,227519.00
10/28/2014 04:15,2,0.000,ALERT,213.96,297.57,60.001,1414484105,"274151322000076","019011112586793",0.00,10.30,0,295.76,299.97,0.0,0.0,0.000,303998.3,303998.3,2725,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414484142,227520.00
10/28/2014 04:15,2,0.000,ALERT,213.51,296.96,59.996,1414484105,"274151322000094","019011112586793",0.00,10.00,0,295.46,299.07,0.0,0.0,0.000,221551.1,221551.1,2791,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414484144,227521.00
10/28/2014 04:15,2,0.000,ALERT,213.29,297.26,60.038,1414484105,"274151322000052","019011112586793",0.00,10.70,0,295.46,299.97,0.0,0.0,0.000,291050.2,291050.2,2728,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414484146,227522.00
10/28/2014 04:15,2,0.000,ALERT,213.51,297.87,59.959,1414484105,"274151322000085","019011112586793",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,290434.9,290434.9,2725,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414484148,227523.00
10/28/2014 04:15,2,0.000,ALERT,213.74,296.66,60.006,1414484105,"274151322000087","019011112586793",0.00,12.00,0,294.86,299.07,0.0,0.0,0.000,275756.4,275756.4,2728,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414484149,227524.00
10/28/2014 04:15,2,0.000,ALERT,213.06,297.26,60.012,1414484105,"274151322000088","019011112586793",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,282133.1,282133.1,2730,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414484151,227525.00
10/28/2014 04:15,2,0.000,ALERT,213.51,298.77,60.006,1414484105,"274151322000095","019011112586793",0.00,9.70,0,296.96,300.57,0.0,0.0,0.000,301344.1,301344.1,2724,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414484153,227526.00
10/28/2014 04:15,2,0.000,ALERT,214.19,296.96,60.033,1414484105,"274151322000068","019011112586793",0.00,11.00,0,295.16,299.07,0.0,0.0,0.000,220017.2,220017.2,2783,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414484155,227527.00
10/28/2014 04:15,2,0.000,ALERT,213.29,297.87,60.006,1414484105,"274151322000054","019011112586793",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,287690.1,287690.1,2731,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414484157,227528.00
10/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414484105,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414484974,227529.00
10/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414484105,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414484974,227530.00
10/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414484105,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414484974,227531.00
10/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414484105,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414484974,227532.00
10/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414484105,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414484974,227533.00
10/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414484105,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414484974,227534.00
10/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414484105,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414484974,227535.00
10/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414484105,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414484974,227536.00
10/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414484105,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414484974,227537.00
10/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414484105,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414484974,227538.00
10/28/2014 04:30,2,0.000,ALERT,213.06,297.57,59.969,1414485004,"274151322000083","019011112586793",0.00,10.30,0,295.76,299.97,0.0,0.0,0.000,289585.7,289585.7,2735,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414485039,227539.00
10/28/2014 04:30,2,0.000,ALERT,213.74,297.26,59.964,1414485004,"274151322000076","019011112586793",0.00,10.30,0,295.16,299.97,0.0,0.0,0.000,303998.3,303998.3,2727,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414485041,227540.00
10/28/2014 04:30,2,0.000,ALERT,213.29,296.96,59.996,1414485004,"274151322000094","019011112586793",0.00,10.00,0,294.86,299.07,0.0,0.0,0.000,221551.1,221551.1,2793,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414485043,227541.00
10/28/2014 04:30,2,0.000,ALERT,212.83,297.87,59.975,1414485004,"274151322000052","019011112586793",0.00,10.70,0,295.16,299.97,0.0,0.0,0.000,291050.2,291050.2,2730,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414485044,227542.00
10/28/2014 04:30,2,0.000,ALERT,213.29,297.26,59.996,1414485004,"274151322000085","019011112586793",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,290434.9,290434.9,2727,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414485046,227543.00
10/28/2014 04:30,2,0.000,ALERT,213.06,296.36,59.996,1414485004,"274151322000087","019011112586793",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,275756.4,275756.4,2730,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414485048,227544.00
10/28/2014 04:30,2,0.000,ALERT,212.83,296.96,59.985,1414485004,"274151322000088","019011112586793",0.00,10.70,0,295.16,299.37,0.0,0.0,0.000,282133.1,282133.1,2732,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414485050,227545.00
10/28/2014 04:30,2,0.000,ALERT,213.29,298.47,59.996,1414485004,"274151322000095","019011112586793",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,301344.1,301344.1,2726,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414485052,227546.00
10/28/2014 04:30,2,0.000,ALERT,213.96,296.66,59.996,1414485004,"274151322000068","019011112586793",0.00,11.00,0,294.86,298.47,0.0,0.0,0.000,220017.2,220017.2,2785,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414485054,227547.00
10/28/2014 04:30,2,0.000,ALERT,212.83,297.57,60.001,1414485004,"274151322000054","019011112586793",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,287690.1,287690.1,2733,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414485055,227548.00
10/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414485004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414485873,227549.00
10/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414485004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414485873,227550.00
10/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414485004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414485873,227551.00
10/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414485004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414485873,227552.00
10/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414485004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414485873,227553.00
10/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414485004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414485873,227554.00
10/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414485004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414485873,227555.00
10/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414485004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414485873,227556.00
10/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414485004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414485873,227557.00
10/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414485004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414485873,227558.00
10/28/2014 04:45,2,0.000,ALERT,212.83,295.46,59.996,1414485904,"274151322000083","019011112586793",0.00,10.30,0,293.36,299.37,0.0,0.0,0.000,289585.7,289585.7,2737,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414485939,227559.00
10/28/2014 04:45,2,0.000,ALERT,213.29,294.86,59.996,1414485904,"274151322000076","019011112586793",0.00,10.70,0,293.06,299.37,0.0,0.0,0.000,303998.3,303998.3,2729,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414485941,227560.00
10/28/2014 04:45,2,0.000,ALERT,212.61,294.26,59.996,1414485904,"274151322000094","019011112586793",0.00,10.00,0,292.76,298.47,0.0,0.0,0.000,221551.1,221551.1,2795,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414485943,227561.00
10/28/2014 04:45,2,0.000,ALERT,212.38,295.46,60.001,1414485904,"274151322000052","019011112586793",0.00,10.70,0,292.76,299.07,0.0,0.0,0.000,291050.2,291050.2,2732,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414485944,227562.00
10/28/2014 04:45,2,0.000,ALERT,212.83,294.56,60.001,1414485904,"274151322000085","019011112586793",0.00,10.70,0,293.06,299.07,0.0,0.0,0.000,290434.9,290434.9,2729,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414485946,227563.00
10/28/2014 04:45,2,0.000,ALERT,212.61,294.26,60.028,1414485904,"274151322000087","019011112586793",0.00,12.00,0,292.16,298.47,0.0,0.0,0.000,275756.4,275756.4,2732,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414485948,227564.00
10/28/2014 04:45,2,0.000,ALERT,212.16,295.16,59.996,1414485904,"274151322000088","019011112586793",0.00,11.00,0,292.76,298.77,0.0,0.0,0.000,282133.1,282133.1,2734,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414485950,227565.00
10/28/2014 04:45,2,0.000,ALERT,212.83,296.06,60.001,1414485904,"274151322000095","019011112586793",0.00,10.00,0,294.26,299.97,0.0,0.0,0.000,301344.1,301344.1,2728,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414485952,227566.00
10/28/2014 04:45,2,0.000,ALERT,213.51,294.26,60.001,1414485904,"274151322000068","019011112586793",0.00,11.00,0,292.46,297.87,0.0,0.0,0.000,220017.2,220017.2,2787,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414485954,227567.00
10/28/2014 04:45,2,0.000,ALERT,212.61,295.16,59.980,1414485904,"274151322000054","019011112586793",0.00,11.00,0,292.76,299.07,0.0,0.0,0.000,287690.1,287690.1,2735,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414485956,227568.00
10/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414485904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414486773,227569.00
10/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414485904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414486773,227570.00
10/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414485904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414486773,227571.00
10/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414485904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414486773,227572.00
10/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414485904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414486773,227573.00
10/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414485904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414486773,227574.00
10/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414485904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414486773,227575.00
10/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414485904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414486773,227576.00
10/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414485904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414486773,227577.00
10/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414485904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414486773,227578.00
10/28/2014 05:00,2,0.000,ALERT,213.51,297.26,60.049,1414486804,"274151322000083","019011112586793",0.00,10.30,0,293.66,299.07,0.0,0.0,0.000,289585.7,289585.7,2739,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414486840,227579.00
10/28/2014 05:00,2,0.000,ALERT,214.19,296.66,60.054,1414486804,"274151322000076","019011112586793",0.00,10.70,0,293.36,298.77,0.0,0.0,0.000,303998.3,303998.3,2731,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414486842,227580.00
10/28/2014 05:00,2,0.000,ALERT,213.51,296.06,60.033,1414486804,"274151322000094","019011112586793",0.00,10.00,0,293.06,297.87,0.0,0.0,0.000,221551.1,221551.1,2797,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414486843,227581.00
10/28/2014 05:00,2,0.000,ALERT,213.29,297.57,60.038,1414486804,"274151322000052","019011112586793",0.00,10.70,0,293.36,299.07,0.0,0.0,0.000,291050.2,291050.2,2734,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414486845,227582.00
10/28/2014 05:00,2,0.000,ALERT,213.51,296.36,60.038,1414486804,"274151322000085","019011112586793",0.00,10.70,0,293.66,298.77,0.0,0.0,0.000,290434.9,290434.9,2731,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414486847,227583.00
10/28/2014 05:00,2,0.000,ALERT,213.29,296.06,60.033,1414486804,"274151322000087","019011112586793",0.00,12.00,0,292.76,297.87,0.0,0.0,0.000,275756.4,275756.4,2734,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414486849,227584.00
10/28/2014 05:00,2,0.000,ALERT,213.06,296.66,60.033,1414486804,"274151322000088","019011112586793",0.00,11.00,0,293.36,298.47,0.0,0.0,0.000,282133.1,282133.1,2736,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414486851,227585.00
10/28/2014 05:00,2,0.000,ALERT,213.29,297.87,60.038,1414486804,"274151322000095","019011112586793",0.00,10.00,0,294.56,299.37,0.0,0.0,0.000,301344.1,301344.1,2730,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414486853,227586.00
10/28/2014 05:00,2,0.000,ALERT,213.96,296.06,60.033,1414486804,"274151322000068","019011112586793",0.00,11.30,0,293.06,297.57,0.0,0.0,0.000,220017.2,220017.2,2789,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414486855,227587.00
10/28/2014 05:00,2,0.000,ALERT,213.29,297.57,60.033,1414486804,"274151322000054","019011112586793",0.00,11.00,0,293.36,299.07,0.0,0.0,0.000,287690.1,287690.1,2737,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414486856,227588.00
10/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414486804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414487673,227589.00
10/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414486804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414487673,227590.00
10/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414486804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414487673,227591.00
10/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414486804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414487673,227592.00
10/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414486804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414487673,227593.00
10/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414486804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414487673,227594.00
10/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414486804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414487673,227595.00
10/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414486804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414487673,227596.00
10/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414486804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414487673,227597.00
10/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414486804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414487673,227598.00
10/28/2014 05:15,2,0.000,ALERT,212.16,296.36,60.054,1414487704,"274151322000083","019011112586793",0.00,10.70,0,293.66,299.37,0.0,0.0,0.000,289585.7,289585.7,2741,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414487739,227599.00
10/28/2014 05:15,2,0.000,ALERT,212.61,295.46,60.022,1414487704,"274151322000076","019011112586793",0.00,10.70,0,293.36,299.07,0.0,0.0,0.000,303998.3,303998.3,2733,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414487741,227600.00
10/28/2014 05:15,2,0.000,ALERT,212.16,294.86,60.038,1414487704,"274151322000094","019011112586793",0.00,10.00,0,293.06,298.17,0.0,0.0,0.000,221551.1,221551.1,2799,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414487743,227601.00
10/28/2014 05:15,2,0.000,ALERT,211.70,296.06,59.980,1414487704,"274151322000052","019011112586793",0.00,10.70,0,293.36,299.07,0.0,0.0,0.000,291050.2,291050.2,2736,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414487745,227602.00
10/28/2014 05:15,2,0.000,ALERT,212.16,295.46,60.001,1414487704,"274151322000085","019011112586793",0.00,10.70,0,293.36,298.77,0.0,0.0,0.000,290434.9,290434.9,2733,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414487747,227603.00
10/28/2014 05:15,2,0.000,ALERT,212.16,294.86,60.022,1414487704,"274151322000087","019011112586793",0.00,12.00,0,292.76,298.17,0.0,0.0,0.000,275756.4,275756.4,2736,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414487749,227604.00
10/28/2014 05:15,2,0.000,ALERT,211.70,295.46,60.017,1414487704,"274151322000088","019011112586793",0.00,11.00,0,293.36,298.77,0.0,0.0,0.000,282133.1,282133.1,2738,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414487751,227605.00
10/28/2014 05:15,2,0.000,ALERT,212.16,296.36,60.017,1414487704,"274151322000095","019011112586793",0.00,10.00,0,294.56,299.37,0.0,0.0,0.000,301344.1,301344.1,2732,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414487753,227606.00
10/28/2014 05:15,2,0.000,ALERT,212.83,294.86,60.017,1414487704,"274151322000068","019011112586793",0.00,11.30,0,293.06,297.87,0.0,0.0,0.000,220017.2,220017.2,2791,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414487755,227607.00
10/28/2014 05:15,2,0.000,ALERT,211.93,296.06,60.017,1414487704,"274151322000054","019011112586793",0.00,11.00,0,293.36,298.77,0.0,0.0,0.000,287690.1,287690.1,2739,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414487756,227608.00
10/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414487704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414488574,227609.00
10/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414487704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414488574,227610.00
10/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414487704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414488574,227611.00
10/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414487704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414488574,227612.00
10/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414487704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414488574,227613.00
10/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414487704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414488574,227614.00
10/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414487704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414488574,227615.00
10/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414487704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414488574,227616.00
10/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414487704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414488574,227617.00
10/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414487704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414488574,227618.00
10/28/2014 05:30,2,0.000,ALERT,212.38,295.76,59.975,1414488604,"274151322000083","019011112586793",0.00,10.70,0,294.26,297.87,0.0,0.0,0.000,289585.7,289585.7,2743,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414488639,227619.00
10/28/2014 05:30,2,0.000,ALERT,212.83,295.76,59.996,1414488604,"274151322000076","019011112586793",0.00,10.70,0,293.96,297.57,0.0,0.0,0.000,303998.3,303998.3,2735,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414488641,227620.00
10/28/2014 05:30,2,0.000,ALERT,212.38,294.86,59.996,1414488604,"274151322000094","019011112586793",0.00,10.30,0,293.66,296.66,0.0,0.0,0.000,221551.1,221551.1,2801,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414488643,227621.00
10/28/2014 05:30,2,0.000,ALERT,212.16,295.16,59.990,1414488604,"274151322000052","019011112586793",0.00,10.70,0,293.66,297.87,0.0,0.0,0.000,291050.2,291050.2,2738,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414488645,227622.00
10/28/2014 05:30,2,0.000,ALERT,212.38,295.46,60.012,1414488604,"274151322000085","019011112586793",0.00,10.70,0,293.96,297.57,0.0,0.0,0.000,290434.9,290434.9,2735,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414488646,227623.00
10/28/2014 05:30,2,0.000,ALERT,212.61,294.26,60.017,1414488604,"274151322000087","019011112586793",0.00,12.30,0,293.06,296.66,0.0,0.0,0.000,275756.4,275756.4,2738,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414488648,227624.00
10/28/2014 05:30,2,0.000,ALERT,211.93,294.86,59.996,1414488604,"274151322000088","019011112586793",0.00,11.00,0,293.96,297.26,0.0,0.0,0.000,282133.1,282133.1,2740,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414488650,227625.00
10/28/2014 05:30,2,0.000,ALERT,212.16,296.36,59.990,1414488604,"274151322000095","019011112586793",0.00,10.00,0,295.16,298.17,0.0,0.0,0.000,301344.1,301344.1,2734,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414488652,227626.00
10/28/2014 05:30,2,0.000,ALERT,213.06,294.56,60.022,1414488604,"274151322000068","019011112586793",0.00,11.30,0,293.66,296.36,0.0,0.0,0.000,220017.2,220017.2,2793,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414488654,227627.00
10/28/2014 05:30,2,0.000,ALERT,212.16,295.16,59.996,1414488604,"274151322000054","019011112586793",0.00,11.30,0,293.96,297.87,0.0,0.0,0.000,287690.1,287690.1,2741,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414488656,227628.00
10/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414488604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414489473,227629.00
10/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414488604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414489473,227630.00
10/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414488604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414489473,227631.00
10/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414488604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414489473,227632.00
10/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414488604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414489473,227633.00
10/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414488604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414489473,227634.00
10/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414488604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414489473,227635.00
10/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414488604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414489473,227636.00
10/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414488604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414489473,227637.00
10/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414488604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414489473,227638.00
10/28/2014 05:45,2,0.000,ALERT,212.83,296.66,59.996,1414489503,"274151322000083","019011112586793",0.00,10.70,0,293.96,299.07,0.0,0.0,0.000,289585.7,289585.7,2745,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414489538,227639.00
10/28/2014 05:45,2,0.000,ALERT,213.29,296.36,60.001,1414489503,"274151322000076","019011112586793",0.00,10.70,0,293.66,299.07,0.0,0.0,0.000,303998.3,303998.3,2737,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414489540,227640.00
10/28/2014 05:45,2,0.000,ALERT,212.83,296.36,59.996,1414489503,"274151322000094","019011112586793",0.00,10.30,0,293.36,298.17,0.0,0.0,0.000,221551.1,221551.1,2803,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414489542,227641.00
10/28/2014 05:45,2,0.000,ALERT,212.38,296.06,59.996,1414489503,"274151322000052","019011112586793",0.00,10.70,0,293.36,299.07,0.0,0.0,0.000,291050.2,291050.2,2740,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414489544,227642.00
10/28/2014 05:45,2,0.000,ALERT,212.83,296.36,59.990,1414489503,"274151322000085","019011112586793",0.00,10.70,0,293.66,298.77,0.0,0.0,0.000,290434.9,290434.9,2737,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414489546,227643.00
10/28/2014 05:45,2,0.000,ALERT,212.61,295.46,59.996,1414489503,"274151322000087","019011112586793",0.00,12.30,0,293.06,298.17,0.0,0.0,0.000,275756.4,275756.4,2740,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414489548,227644.00
10/28/2014 05:45,2,0.000,ALERT,212.38,296.06,60.028,1414489503,"274151322000088","019011112586793",0.00,11.00,0,293.66,298.47,0.0,0.0,0.000,282133.1,282133.1,2742,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414489550,227645.00
10/28/2014 05:45,2,0.000,ALERT,212.61,297.57,59.975,1414489503,"274151322000095","019011112586793",0.00,10.00,0,294.86,299.37,0.0,0.0,0.000,301344.1,301344.1,2736,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414489551,227646.00
10/28/2014 05:45,2,0.000,ALERT,213.29,295.76,59.996,1414489503,"274151322000068","019011112586793",0.00,11.30,0,293.36,297.87,0.0,0.0,0.000,220017.2,220017.2,2795,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414489553,227647.00
