ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/28/2014 05:45,2,0.000,ALERT,212.38,296.36,59.980,1414489503,"274151322000054","019011112586793",0.00,11.30,0,293.96,298.77,0.0,0.0,0.000,287690.1,287690.1,2743,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414489555,227648.00
10/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414489503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414490373,227649.00
10/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414489503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414490373,227650.00
10/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414489503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414490373,227651.00
10/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414489503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414490373,227652.00
10/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414489503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414490373,227653.00
10/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414489503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414490373,227654.00
10/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414489503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414490373,227655.00
10/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414489503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414490373,227656.00
10/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414489503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414490373,227657.00
10/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414489503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414490373,227658.00
10/28/2014 06:00,2,0.000,ALERT,213.29,297.57,59.980,1414490404,"274151322000083","019011112586793",0.00,10.70,0,293.66,298.77,0.0,0.0,0.000,289585.7,289585.7,2747,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414490438,227659.00
10/28/2014 06:00,2,0.000,ALERT,213.96,296.66,59.980,1414490404,"274151322000076","019011112586793",0.00,10.70,0,293.36,298.77,0.0,0.0,0.000,303998.3,303998.3,2739,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414490440,227660.00
10/28/2014 06:00,2,0.000,ALERT,213.51,296.66,60.022,1414490404,"274151322000094","019011112586793",0.00,10.30,0,293.06,297.87,0.0,0.0,0.000,221551.1,221551.1,2805,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414490442,227661.00
10/28/2014 06:00,2,0.000,ALERT,213.06,297.87,59.980,1414490404,"274151322000052","019011112586793",0.00,10.70,0,293.06,298.77,0.0,0.0,0.000,291050.2,291050.2,2742,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414490444,227662.00
10/28/2014 06:00,2,0.000,ALERT,213.51,296.96,60.017,1414490404,"274151322000085","019011112586793",0.00,11.00,0,293.36,298.47,0.0,0.0,0.000,290434.9,290434.9,2739,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414490446,227663.00
10/28/2014 06:00,2,0.000,ALERT,213.51,296.66,59.985,1414490404,"274151322000087","019011112586793",0.00,12.30,0,292.46,297.57,0.0,0.0,0.000,275756.4,275756.4,2742,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414490447,227664.00
10/28/2014 06:00,2,0.000,ALERT,212.83,297.26,59.943,1414490404,"274151322000088","019011112586793",0.00,11.00,0,293.06,298.17,0.0,0.0,0.000,282133.1,282133.1,2744,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414490449,227665.00
10/28/2014 06:00,2,0.000,ALERT,213.51,298.17,59.980,1414490404,"274151322000095","019011112586793",0.00,10.00,0,294.56,299.07,0.0,0.0,0.000,301344.1,301344.1,2738,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414490451,227666.00
10/28/2014 06:00,2,0.000,ALERT,213.96,296.36,59.985,1414490404,"274151322000068","019011112586793",0.00,11.30,0,292.76,297.57,0.0,0.0,0.000,220017.2,220017.2,2797,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414490453,227667.00
10/28/2014 06:00,2,0.000,ALERT,213.29,297.57,59.985,1414490404,"274151322000054","019011112586793",0.00,11.30,0,293.36,298.77,0.0,0.0,0.000,287690.1,287690.1,2745,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414490455,227668.00
10/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414490404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414491273,227669.00
10/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414490404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414491273,227670.00
10/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414490404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414491273,227671.00
10/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414490404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414491273,227672.00
10/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414490404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414491273,227673.00
10/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414490404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414491273,227674.00
10/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414490404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414491273,227675.00
10/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414490404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414491273,227676.00
10/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414490404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414491273,227677.00
10/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414490404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414491273,227678.00
10/28/2014 06:15,2,0.000,ALERT,212.16,294.86,59.996,1414491304,"274151322000083","019011112586793",0.00,10.70,0,293.36,299.37,0.0,0.0,0.000,289585.7,289585.7,2749,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414491339,227679.00
10/28/2014 06:15,2,0.000,ALERT,212.83,295.16,60.006,1414491304,"274151322000076","019011112586793",0.00,10.70,0,293.06,299.37,0.0,0.0,0.000,303998.3,303998.3,2741,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414491341,227680.00
10/28/2014 06:15,2,0.000,ALERT,212.16,294.26,59.985,1414491304,"274151322000094","019011112586793",0.00,10.00,0,292.76,298.47,0.0,0.0,0.000,221551.1,221551.1,2807,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414491343,227681.00
10/28/2014 06:15,2,0.000,ALERT,211.93,294.26,60.006,1414491304,"274151322000052","019011112586793",0.00,10.70,0,292.76,299.07,0.0,0.0,0.000,291050.2,291050.2,2744,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414491345,227682.00
10/28/2014 06:15,2,0.000,ALERT,212.38,295.16,60.001,1414491304,"274151322000085","019011112586793",0.00,10.70,0,292.76,299.07,0.0,0.0,0.000,290434.9,290434.9,2741,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414491346,227683.00
10/28/2014 06:15,2,0.000,ALERT,212.38,293.66,60.038,1414491304,"274151322000087","019011112586793",0.00,12.00,0,292.16,298.47,0.0,0.0,0.000,275756.4,275756.4,2744,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414491348,227684.00
10/28/2014 06:15,2,0.000,ALERT,211.70,294.26,60.001,1414491304,"274151322000088","019011112586793",0.00,11.00,0,292.76,298.77,0.0,0.0,0.000,282133.1,282133.1,2746,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414491350,227685.00
10/28/2014 06:15,2,0.000,ALERT,212.38,295.76,60.006,1414491304,"274151322000095","019011112586793",0.00,10.00,0,293.96,299.67,0.0,0.0,0.000,301344.1,301344.1,2740,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414491352,227686.00
10/28/2014 06:15,2,0.000,ALERT,212.83,293.96,60.012,1414491304,"274151322000068","019011112586793",0.00,11.30,0,292.46,298.17,0.0,0.0,0.000,220017.2,220017.2,2799,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414491354,227687.00
10/28/2014 06:15,2,0.000,ALERT,212.16,294.56,60.006,1414491304,"274151322000054","019011112586793",0.00,11.00,0,292.76,299.07,0.0,0.0,0.000,287690.1,287690.1,2747,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414491356,227688.00
10/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414491304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414492173,227689.00
10/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414491304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414492173,227690.00
10/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414491304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414492173,227691.00
10/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414491304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414492173,227692.00
10/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414491304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414492173,227693.00
10/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414491304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414492173,227694.00
10/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414491304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414492173,227695.00
10/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414491304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414492173,227696.00
10/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414491304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414492173,227697.00
10/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414491304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414492173,227698.00
10/28/2014 06:30,2,0.000,ALERT,212.16,297.57,60.038,1414492204,"274151322000083","019011112586793",0.00,10.70,0,293.66,298.47,0.0,0.0,0.000,289585.7,289585.7,2751,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414492238,227699.00
10/28/2014 06:30,2,0.000,ALERT,212.61,296.66,60.028,1414492204,"274151322000076","019011112586793",0.00,10.70,0,293.66,298.47,0.0,0.0,0.000,303998.3,303998.3,2743,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414492240,227700.00
10/28/2014 06:30,2,0.000,ALERT,212.16,296.06,60.043,1414492204,"274151322000094","019011112586793",0.00,10.00,0,293.06,297.57,0.0,0.0,0.000,221551.1,221551.1,2809,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414492242,227701.00
10/28/2014 06:30,2,0.000,ALERT,211.93,297.57,60.038,1414492204,"274151322000052","019011112586793",0.00,10.70,0,293.06,298.47,0.0,0.0,0.000,291050.2,291050.2,2746,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414492244,227702.00
10/28/2014 06:30,2,0.000,ALERT,212.38,296.66,60.033,1414492204,"274151322000085","019011112586793",0.00,10.70,0,293.66,298.47,0.0,0.0,0.000,290434.9,290434.9,2743,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414492246,227703.00
10/28/2014 06:30,2,0.000,ALERT,212.16,296.36,60.038,1414492204,"274151322000087","019011112586793",0.00,12.00,0,292.46,297.57,0.0,0.0,0.000,275756.4,275756.4,2746,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414492248,227704.00
10/28/2014 06:30,2,0.000,ALERT,211.93,296.66,60.028,1414492204,"274151322000088","019011112586793",0.00,11.00,0,293.36,298.17,0.0,0.0,0.000,282133.1,282133.1,2748,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414492250,227705.00
10/28/2014 06:30,2,0.000,ALERT,212.16,297.87,60.028,1414492204,"274151322000095","019011112586793",0.00,10.00,0,294.56,299.07,0.0,0.0,0.000,301344.1,301344.1,2742,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414492252,227706.00
10/28/2014 06:30,2,0.000,ALERT,212.61,296.36,60.054,1414492204,"274151322000068","019011112586793",0.00,11.00,0,292.76,297.26,0.0,0.0,0.000,220017.2,220017.2,2801,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414492254,227707.00
10/28/2014 06:30,2,0.000,ALERT,211.93,297.26,60.043,1414492204,"274151322000054","019011112586793",0.00,11.00,0,293.36,298.47,0.0,0.0,0.000,287690.1,287690.1,2749,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414492256,227708.00
10/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414492204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414493074,227709.00
10/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414492204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414493074,227710.00
10/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414492204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414493074,227711.00
10/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414492204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414493074,227712.00
10/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414492204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414493074,227713.00
10/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414492204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414493074,227714.00
10/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414492204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414493074,227715.00
10/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414492204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414493074,227716.00
10/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414492204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414493074,227717.00
10/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414492204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414493074,227718.00
10/28/2014 06:45,2,0.000,ALERT,211.70,295.76,59.990,1414493104,"274151322000083","019011112586793",0.00,10.30,0,294.26,303.58,0.0,0.0,0.000,289585.7,289585.7,2753,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414493139,227719.00
10/28/2014 06:45,2,0.000,ALERT,212.16,295.76,59.996,1414493104,"274151322000076","019011112586793",0.00,10.30,0,293.96,303.58,0.0,0.0,0.000,303998.3,303998.3,2745,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414493141,227720.00
10/28/2014 06:45,2,0.000,ALERT,211.48,295.46,59.990,1414493104,"274151322000094","019011112586793",0.00,10.00,0,293.66,302.68,0.0,0.0,0.000,221551.1,221551.1,2811,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414493143,227721.00
10/28/2014 06:45,2,0.000,ALERT,211.25,296.66,59.985,1414493104,"274151322000052","019011112586793",0.00,10.70,0,293.96,303.28,0.0,0.0,0.000,291050.2,291050.2,2748,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414493144,227722.00
10/28/2014 06:45,2,0.000,ALERT,211.70,295.46,59.990,1414493104,"274151322000085","019011112586793",0.00,10.30,0,293.96,303.58,0.0,0.0,0.000,290434.9,290434.9,2745,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414493146,227723.00
10/28/2014 06:45,2,0.000,ALERT,211.48,295.46,60.001,1414493104,"274151322000087","019011112586793",0.00,12.00,0,293.06,302.37,0.0,0.0,0.000,275756.4,275756.4,2748,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414493148,227724.00
10/28/2014 06:45,2,0.000,ALERT,211.03,295.46,60.033,1414493104,"274151322000088","019011112586793",0.00,10.70,0,293.66,302.68,0.0,0.0,0.000,282133.1,282133.1,2750,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414493150,227725.00
10/28/2014 06:45,2,0.000,ALERT,211.48,296.96,60.022,1414493104,"274151322000095","019011112586793",0.00,9.70,0,294.86,304.48,0.0,0.0,0.000,301344.1,301344.1,2744,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414493152,227726.00
10/28/2014 06:45,2,0.000,ALERT,212.16,294.86,59.990,1414493104,"274151322000068","019011112586793",0.00,11.00,0,293.66,302.37,0.0,0.0,0.000,220017.2,220017.2,2803,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414493154,227727.00
10/28/2014 06:45,2,0.000,ALERT,211.48,296.36,59.969,1414493104,"274151322000054","019011112586793",0.00,11.00,0,293.96,303.28,0.0,0.0,0.000,287690.1,287690.1,2751,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414493156,227728.00
10/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414493104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414493973,227729.00
10/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414493104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414493973,227730.00
10/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414493104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414493973,227731.00
10/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414493104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414493973,227732.00
10/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414493104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414493973,227733.00
10/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414493104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414493973,227734.00
10/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414493104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414493973,227735.00
10/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414493104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414493973,227736.00
10/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414493104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414493973,227737.00
10/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414493104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414493973,227738.00
10/28/2014 07:00,2,0.000,ALERT,211.48,295.16,60.033,1414494004,"274151322000083","019011112586793",0.00,10.30,0,291.85,297.87,0.0,0.0,0.000,289585.7,289585.7,2755,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414494039,227739.00
10/28/2014 07:00,2,0.000,ALERT,211.93,293.96,60.033,1414494004,"274151322000076","019011112586793",0.00,10.30,0,291.25,297.57,0.0,0.0,0.000,303998.3,303998.3,2747,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414494041,227740.00
10/28/2014 07:00,2,0.000,ALERT,211.25,293.36,60.022,1414494004,"274151322000094","019011112586793",0.00,10.00,0,290.95,296.66,0.0,0.0,0.000,221551.1,221551.1,2813,0,0,0,L,1151911521,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414494043,227741.00
10/28/2014 07:00,2,0.000,ALERT,211.03,294.86,60.038,1414494004,"274151322000052","019011112586793",0.00,10.70,0,291.55,297.57,0.0,0.0,0.000,291050.2,291050.2,2750,0,0,0,L,1151911521,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414494044,227742.00
10/28/2014 07:00,2,0.000,ALERT,211.48,293.96,60.038,1414494004,"274151322000085","019011112586793",0.00,10.30,0,291.25,297.26,0.0,0.0,0.000,290434.9,290434.9,2747,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414494046,227743.00
10/28/2014 07:00,2,0.000,ALERT,211.25,293.96,60.028,1414494004,"274151322000087","019011112586793",0.00,12.00,0,290.95,296.66,0.0,0.0,0.000,275756.4,275756.4,2750,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414494048,227744.00
10/28/2014 07:00,2,0.000,ALERT,210.80,294.26,60.038,1414494004,"274151322000088","019011112586793",0.00,10.70,0,291.55,297.26,0.0,0.0,0.000,282133.1,282133.1,2752,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414494050,227745.00
10/28/2014 07:00,2,0.000,ALERT,211.25,295.16,60.038,1414494004,"274151322000095","019011112586793",0.00,9.70,0,292.46,298.17,0.0,0.0,0.000,301344.1,301344.1,2746,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414494052,227746.00
10/28/2014 07:00,2,0.000,ALERT,212.16,293.66,60.033,1414494004,"274151322000068","019011112586793",0.00,11.00,0,290.95,296.36,0.0,0.0,0.000,220017.2,220017.2,2805,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414494054,227747.00
10/28/2014 07:00,2,0.000,ALERT,211.03,294.56,60.012,1414494004,"274151322000054","019011112586793",0.00,11.00,0,291.55,297.26,0.0,0.0,0.000,287690.1,287690.1,2753,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414494055,227748.00
10/28/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414494004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414494873,227749.00
10/28/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414494004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414494873,227750.00
10/28/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414494004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414494873,227751.00
10/28/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414494004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414494873,227752.00
10/28/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414494004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414494873,227753.00
10/28/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414494004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414494873,227754.00
10/28/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414494004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414494873,227755.00
10/28/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414494004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414494873,227756.00
10/28/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414494004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414494873,227757.00
10/28/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414494004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414494873,227758.00
10/28/2014 07:15,2,0.000,ALERT,212.83,297.87,60.022,1414494903,"274151322000083","019011112586793",0.00,10.30,0,291.55,298.47,0.0,0.0,0.000,289585.7,289585.7,2757,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414494938,227759.00
10/28/2014 07:15,2,0.000,ALERT,213.51,296.96,60.017,1414494903,"274151322000076","019011112586793",0.00,10.30,0,291.55,298.47,0.0,0.0,0.000,303998.3,303998.3,2749,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414494940,227760.00
10/28/2014 07:15,2,0.000,ALERT,212.83,296.66,60.012,1414494903,"274151322000094","019011112586793",0.00,9.70,0,290.95,297.57,0.0,0.0,0.000,221551.1,221551.1,2815,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414494942,227761.00
10/28/2014 07:15,2,0.000,ALERT,212.61,297.87,60.028,1414494903,"274151322000052","019011112586793",0.00,10.30,0,290.95,298.47,0.0,0.0,0.000,291050.2,291050.2,2752,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414494944,227762.00
10/28/2014 07:15,2,0.000,ALERT,212.83,296.96,59.985,1414494903,"274151322000085","019011112586793",0.00,10.30,0,291.55,298.17,0.0,0.0,0.000,290434.9,290434.9,2749,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414494946,227763.00
10/28/2014 07:15,2,0.000,ALERT,213.06,296.66,60.001,1414494903,"274151322000087","019011112586793",0.00,12.00,0,290.65,297.57,0.0,0.0,0.000,275756.4,275756.4,2752,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414494948,227764.00
10/28/2014 07:15,2,0.000,ALERT,212.61,297.26,60.022,1414494903,"274151322000088","019011112586793",0.00,10.70,0,291.25,297.87,0.0,0.0,0.000,282133.1,282133.1,2754,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414494950,227765.00
10/28/2014 07:15,2,0.000,ALERT,212.83,298.17,60.022,1414494903,"274151322000095","019011112586793",0.00,9.70,0,292.46,299.07,0.0,0.0,0.000,301344.1,301344.1,2748,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414494952,227766.00
10/28/2014 07:15,2,0.000,ALERT,213.74,296.66,60.017,1414494903,"274151322000068","019011112586793",0.00,10.70,0,290.95,297.26,0.0,0.0,0.000,220017.2,220017.2,2807,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414494953,227767.00
10/28/2014 07:15,2,0.000,ALERT,212.83,297.57,60.054,1414494903,"274151322000054","019011112586793",0.00,10.70,0,291.25,298.47,0.0,0.0,0.000,287690.1,287690.1,2755,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414494955,227768.00
10/28/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414494903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414495773,227769.00
10/28/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414494903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414495773,227770.00
10/28/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414494903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414495773,227771.00
10/28/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414494903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414495773,227772.00
10/28/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414494903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414495773,227773.00
10/28/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414494903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414495773,227774.00
10/28/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414494903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414495773,227775.00
10/28/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414494903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414495773,227776.00
10/28/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414494903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414495773,227777.00
10/28/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414494903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414495773,227778.00
10/28/2014 07:30,2,0.000,ALERT,211.93,296.36,60.012,1414495805,"274151322000083","019011112586793",0.00,10.00,0,294.86,299.67,0.0,0.0,0.000,289585.7,289585.7,2759,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414495840,227779.00
10/28/2014 07:30,2,0.000,ALERT,212.61,296.36,60.006,1414495805,"274151322000076","019011112586793",0.00,10.30,0,294.56,299.07,0.0,0.0,0.000,303998.3,303998.3,2751,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414495842,227780.00
10/28/2014 07:30,2,0.000,ALERT,212.16,295.76,60.017,1414495805,"274151322000094","019011112586793",0.00,9.70,0,293.96,298.47,0.0,0.0,0.000,221551.1,221551.1,2817,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414495843,227781.00
10/28/2014 07:30,2,0.000,ALERT,211.70,295.76,60.022,1414495805,"274151322000052","019011112586793",0.00,10.30,0,294.56,299.37,0.0,0.0,0.000,291050.2,291050.2,2754,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414495845,227782.00
10/28/2014 07:30,2,0.000,ALERT,212.16,296.06,60.012,1414495805,"274151322000085","019011112586793",0.00,10.30,0,294.56,299.07,0.0,0.0,0.000,290434.9,290434.9,2751,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414495847,227783.00
10/28/2014 07:30,2,0.000,ALERT,212.16,294.86,60.012,1414495805,"274151322000087","019011112586793",0.00,12.00,0,293.96,298.77,0.0,0.0,0.000,275756.4,275756.4,2754,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414495849,227784.00
10/28/2014 07:30,2,0.000,ALERT,211.48,295.76,59.990,1414495805,"274151322000088","019011112586793",0.00,10.30,0,294.56,298.77,0.0,0.0,0.000,282133.1,282133.1,2756,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414495851,227785.00
10/28/2014 07:30,2,0.000,ALERT,212.16,297.26,60.012,1414495805,"274151322000095","019011112586793",0.00,9.70,0,295.76,299.97,0.0,0.0,0.000,301344.1,301344.1,2750,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414495853,227786.00
10/28/2014 07:30,2,0.000,ALERT,212.83,295.16,60.022,1414495805,"274151322000068","019011112586793",0.00,10.70,0,294.26,298.17,0.0,0.0,0.000,220017.2,220017.2,2809,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414495854,227787.00
10/28/2014 07:30,2,0.000,ALERT,211.93,295.76,60.012,1414495805,"274151322000054","019011112586793",0.00,10.70,0,294.56,299.37,0.0,0.0,0.000,287690.1,287690.1,2757,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414495856,227788.00
10/28/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414495805,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414496675,227789.00
10/28/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414495805,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414496675,227790.00
10/28/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414495805,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414496675,227791.00
10/28/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414495805,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414496675,227792.00
10/28/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414495805,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414496675,227793.00
10/28/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414495805,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414496675,227794.00
10/28/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414495805,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414496675,227795.00
10/28/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414495805,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414496675,227796.00
10/28/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414495805,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414496675,227797.00
10/28/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414495805,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414496675,227798.00
10/28/2014 07:45,2,0.000,ALERT,212.83,298.17,60.022,1414496704,"274151322000083","019011112586793",0.00,10.00,0,282.84,299.07,0.0,0.0,0.000,289585.7,289585.7,2761,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414496739,227799.00
10/28/2014 07:45,2,0.000,ALERT,213.29,297.26,60.022,1414496704,"274151322000076","019011112586793",0.00,10.30,0,282.84,299.07,0.0,0.0,0.000,303998.3,303998.3,2753,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414496741,227800.00
10/28/2014 07:45,2,0.000,ALERT,212.83,296.96,60.022,1414496704,"274151322000094","019011112586793",0.00,9.70,0,282.54,297.87,0.0,0.0,0.000,221551.1,221551.1,2819,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414496742,227801.00
10/28/2014 07:45,2,0.000,ALERT,212.38,298.17,60.017,1414496704,"274151322000052","019011112586793",0.00,10.30,0,282.54,299.07,0.0,0.0,0.000,291050.2,291050.2,2756,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414496744,227802.00
10/28/2014 07:45,2,0.000,ALERT,212.83,297.26,60.028,1414496704,"274151322000085","019011112586793",0.00,10.30,0,282.84,298.77,0.0,0.0,0.000,290434.9,290434.9,2753,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414496746,227803.00
10/28/2014 07:45,2,0.000,ALERT,212.83,296.96,60.017,1414496704,"274151322000087","019011112586793",0.00,11.70,0,281.64,297.87,0.0,0.0,0.000,275756.4,275756.4,2756,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414496748,227804.00
