ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/28/2014 07:45,2,0.000,ALERT,212.16,297.57,60.022,1414496704,"274151322000088","019011112586793",0.00,10.70,0,282.54,298.47,0.0,0.0,0.000,282133.1,282133.1,2758,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414496750,227805.00
10/28/2014 07:45,2,0.000,ALERT,212.61,298.47,60.006,1414496704,"274151322000095","019011112586793",0.00,9.70,0,283.74,299.37,0.0,0.0,0.000,301344.1,301344.1,2752,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414496752,227806.00
10/28/2014 07:45,2,0.000,ALERT,213.29,296.36,60.017,1414496704,"274151322000068","019011112586793",0.00,10.70,0,281.94,297.87,0.0,0.0,0.000,220017.2,220017.2,2811,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414496754,227807.00
10/28/2014 07:45,2,0.000,ALERT,212.61,297.57,60.022,1414496704,"274151322000054","019011112586793",0.00,10.70,0,282.54,298.77,0.0,0.0,0.000,287690.1,287690.1,2759,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414496756,227808.00
10/28/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414496704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414497573,227809.00
10/28/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414496704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414497573,227810.00
10/28/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414496704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414497573,227811.00
10/28/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414496704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414497573,227812.00
10/28/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414496704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414497573,227813.00
10/28/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414496704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414497573,227814.00
10/28/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414496704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414497573,227815.00
10/28/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414496704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414497573,227816.00
10/28/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414496704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414497573,227817.00
10/28/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414496704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414497573,227818.00
10/28/2014 08:00,2,0.000,ALERT,213.06,296.06,60.012,1414497604,"274151322000083","019011112586793",0.00,10.30,0,295.46,301.17,0.0,0.0,0.000,289585.7,289585.7,2763,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414497639,227819.00
10/28/2014 08:00,2,0.000,ALERT,213.74,296.36,60.012,1414497604,"274151322000076","019011112586793",0.00,10.00,0,294.86,300.27,0.0,0.0,0.000,303998.3,303998.3,2755,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414497641,227820.00
10/28/2014 08:00,2,0.000,ALERT,213.29,295.46,60.033,1414497604,"274151322000094","019011112586793",0.00,9.70,0,294.56,299.67,0.0,0.0,0.000,221551.1,221551.1,2821,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414497643,227821.00
10/28/2014 08:00,2,0.000,ALERT,212.83,295.76,60.017,1414497604,"274151322000052","019011112586793",0.00,10.30,0,294.86,300.87,0.0,0.0,0.000,291050.2,291050.2,2758,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414497645,227822.00
10/28/2014 08:00,2,0.000,ALERT,213.06,295.76,60.017,1414497604,"274151322000085","019011112586793",0.00,10.30,0,294.86,300.27,0.0,0.0,0.000,290434.9,290434.9,2755,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414497647,227823.00
10/28/2014 08:00,2,0.000,ALERT,213.29,294.86,60.017,1414497604,"274151322000087","019011112586793",0.00,12.00,0,294.26,299.97,0.0,0.0,0.000,275756.4,275756.4,2758,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414497648,227824.00
10/28/2014 08:00,2,0.000,ALERT,212.61,295.46,60.012,1414497604,"274151322000088","019011112586793",0.00,10.70,0,294.86,300.27,0.0,0.0,0.000,282133.1,282133.1,2760,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414497650,227825.00
10/28/2014 08:00,2,0.000,ALERT,213.06,296.96,60.017,1414497604,"274151322000095","019011112586793",0.00,9.70,0,296.06,301.47,0.0,0.0,0.000,301344.1,301344.1,2754,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414497652,227826.00
10/28/2014 08:00,2,0.000,ALERT,213.74,295.16,60.022,1414497604,"274151322000068","019011112586793",0.00,10.70,0,294.56,299.67,0.0,0.0,0.000,220017.2,220017.2,2813,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414497654,227827.00
10/28/2014 08:00,2,0.000,ALERT,213.06,296.06,60.012,1414497604,"274151322000054","019011112586793",0.00,10.70,0,294.86,300.87,0.0,0.0,0.000,287690.1,287690.1,2761,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414497656,227828.00
10/28/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414497604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414498473,227829.00
10/28/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414497604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414498473,227830.00
10/28/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414497604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414498473,227831.00
10/28/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414497604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414498473,227832.00
10/28/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414497604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414498473,227833.00
10/28/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414497604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414498473,227834.00
10/28/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414497604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414498473,227835.00
10/28/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414497604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414498473,227836.00
10/28/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414497604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414498473,227837.00
10/28/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414497604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414498473,227838.00
10/28/2014 08:15,2,0.000,ALERT,212.83,296.06,60.022,1414498504,"274151322000083","019011112586793",0.00,10.30,0,282.84,302.68,0.0,0.0,0.000,289585.7,289585.7,2765,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414498539,227839.00
10/28/2014 08:15,2,0.000,ALERT,213.29,295.76,60.017,1414498504,"274151322000076","019011112586793",0.00,10.30,0,282.24,302.98,0.0,0.0,0.000,303998.3,303998.3,2757,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414498541,227840.00
10/28/2014 08:15,2,0.000,ALERT,212.61,295.46,60.022,1414498504,"274151322000094","019011112586793",0.00,9.70,0,281.94,302.07,0.0,0.0,0.000,221551.1,221551.1,2823,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414498543,227841.00
10/28/2014 08:15,2,0.000,ALERT,212.38,295.76,60.022,1414498504,"274151322000052","019011112586793",0.00,10.30,0,282.54,302.68,0.0,0.0,0.000,291050.2,291050.2,2760,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414498545,227842.00
10/28/2014 08:15,2,0.000,ALERT,212.83,295.76,60.022,1414498504,"274151322000085","019011112586793",0.00,10.30,0,282.24,302.98,0.0,0.0,0.000,290434.9,290434.9,2757,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414498547,227843.00
10/28/2014 08:15,2,0.000,ALERT,212.83,295.16,60.038,1414498504,"274151322000087","019011112586793",0.00,12.00,0,281.64,301.47,0.0,0.0,0.000,275756.4,275756.4,2760,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414498549,227844.00
10/28/2014 08:15,2,0.000,ALERT,212.38,295.76,60.022,1414498504,"274151322000088","019011112586793",0.00,10.70,0,282.54,302.07,0.0,0.0,0.000,282133.1,282133.1,2762,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414498551,227845.00
10/28/2014 08:15,2,0.000,ALERT,212.61,296.96,60.022,1414498504,"274151322000095","019011112586793",0.00,9.70,0,283.44,303.58,0.0,0.0,0.000,301344.1,301344.1,2756,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414498553,227846.00
10/28/2014 08:15,2,0.000,ALERT,213.29,295.46,60.028,1414498504,"274151322000068","019011112586793",0.00,11.00,0,281.94,301.47,0.0,0.0,0.000,220017.2,220017.2,2815,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414498555,227847.00
10/28/2014 08:15,2,0.000,ALERT,212.61,295.76,60.043,1414498504,"274151322000054","019011112586793",0.00,10.70,0,282.24,302.37,0.0,0.0,0.000,287690.1,287690.1,2763,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414498557,227848.00
10/28/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414498504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414499374,227849.00
10/28/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414498504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414499374,227850.00
10/28/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414498504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414499374,227851.00
10/28/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414498504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414499374,227852.00
10/28/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414498504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414499374,227853.00
10/28/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414498504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414499374,227854.00
10/28/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414498504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414499374,227855.00
10/28/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414498504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414499374,227856.00
10/28/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414498504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414499374,227857.00
10/28/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414498504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414499374,227858.00
10/28/2014 08:30,2,0.000,ALERT,213.29,295.46,60.028,1414499404,"274151322000083","019011112586793",0.00,10.00,0,292.46,298.77,0.0,0.0,0.000,289585.7,289585.7,2767,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414499438,227859.00
10/28/2014 08:30,2,0.000,ALERT,213.74,294.86,60.065,1414499404,"274151322000076","019011112586793",0.00,10.30,0,291.85,298.77,0.0,0.0,0.000,303998.3,303998.3,2759,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414499440,227860.00
10/28/2014 08:30,2,0.000,ALERT,212.83,294.26,60.033,1414499404,"274151322000094","019011112586793",0.00,9.70,0,291.55,297.87,0.0,0.0,0.000,221551.1,221551.1,2825,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414499442,227861.00
10/28/2014 08:30,2,0.000,ALERT,212.83,294.86,60.028,1414499404,"274151322000052","019011112586793",0.00,10.30,0,292.16,298.77,0.0,0.0,0.000,291050.2,291050.2,2762,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414499444,227862.00
10/28/2014 08:30,2,0.000,ALERT,213.29,294.56,60.033,1414499404,"274151322000085","019011112586793",0.00,10.30,0,292.16,298.47,0.0,0.0,0.000,290434.9,290434.9,2759,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414499446,227863.00
10/28/2014 08:30,2,0.000,ALERT,213.29,294.56,60.033,1414499404,"274151322000087","019011112586793",0.00,12.00,0,291.55,297.87,0.0,0.0,0.000,275756.4,275756.4,2762,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414499448,227864.00
10/28/2014 08:30,2,0.000,ALERT,212.61,294.86,60.028,1414499404,"274151322000088","019011112586793",0.00,10.70,0,292.16,298.17,0.0,0.0,0.000,282133.1,282133.1,2764,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414499449,227865.00
10/28/2014 08:30,2,0.000,ALERT,213.06,295.76,60.038,1414499404,"274151322000095","019011112586793",0.00,9.70,0,293.36,299.07,0.0,0.0,0.000,301344.1,301344.1,2758,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414499451,227866.00
10/28/2014 08:30,2,0.000,ALERT,213.51,294.26,60.033,1414499404,"274151322000068","019011112586793",0.00,10.70,0,291.85,297.57,0.0,0.0,0.000,220017.2,220017.2,2817,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414499453,227867.00
10/28/2014 08:30,2,0.000,ALERT,212.83,295.46,60.001,1414499404,"274151322000054","019011112586793",0.00,10.70,0,292.16,298.47,0.0,0.0,0.000,287690.1,287690.1,2765,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414499455,227868.00
10/28/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414499404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414500272,227869.00
10/28/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414499404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414500272,227870.00
10/28/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414499404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414500272,227871.00
10/28/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414499404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414500272,227872.00
10/28/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414499404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414500272,227873.00
10/28/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414499404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414500272,227874.00
10/28/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414499404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414500272,227875.00
10/28/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414499404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414500272,227876.00
10/28/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414499404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414500272,227877.00
10/28/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414499404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414500272,227878.00
10/28/2014 08:45,2,0.000,ALERT,213.74,296.96,59.980,1414500303,"274151322000083","019011112586793",0.00,10.00,0,293.36,299.37,0.0,0.0,0.000,289585.7,289585.7,2769,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414500339,227879.00
10/28/2014 08:45,2,0.000,ALERT,214.19,296.06,60.017,1414500303,"274151322000076","019011112586793",0.00,10.00,0,293.06,299.07,0.0,0.0,0.000,303998.3,303998.3,2761,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414500341,227880.00
10/28/2014 08:45,2,0.000,ALERT,213.74,295.76,60.017,1414500303,"274151322000094","019011112586793",0.00,9.70,0,292.76,298.17,0.0,0.0,0.000,221551.1,221551.1,2827,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414500343,227881.00
10/28/2014 08:45,2,0.000,ALERT,213.29,296.96,60.017,1414500303,"274151322000052","019011112586793",0.00,10.30,0,292.76,299.37,0.0,0.0,0.000,291050.2,291050.2,2764,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414500345,227882.00
10/28/2014 08:45,2,0.000,ALERT,213.51,296.06,60.033,1414500303,"274151322000085","019011112586793",0.00,10.30,0,293.36,298.77,0.0,0.0,0.000,290434.9,290434.9,2761,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414500346,227883.00
10/28/2014 08:45,2,0.000,ALERT,213.51,295.76,60.022,1414500303,"274151322000087","019011112586793",0.00,11.70,0,292.16,298.17,0.0,0.0,0.000,275756.4,275756.4,2764,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414500348,227884.00
10/28/2014 08:45,2,0.000,ALERT,213.29,296.36,60.017,1414500303,"274151322000088","019011112586793",0.00,10.70,0,292.76,298.77,0.0,0.0,0.000,282133.1,282133.1,2766,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414500350,227885.00
10/28/2014 08:45,2,0.000,ALERT,213.51,297.26,60.022,1414500303,"274151322000095","019011112586793",0.00,9.70,0,294.26,299.67,0.0,0.0,0.000,301344.1,301344.1,2760,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414500352,227886.00
10/28/2014 08:45,2,0.000,ALERT,214.41,295.76,60.001,1414500303,"274151322000068","019011112586793",0.00,11.00,0,292.46,297.87,0.0,0.0,0.000,220017.2,220017.2,2819,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414500354,227887.00
10/28/2014 08:45,2,0.000,ALERT,213.51,296.66,60.017,1414500303,"274151322000054","019011112586793",0.00,10.70,0,293.06,299.07,0.0,0.0,0.000,287690.1,287690.1,2767,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414500356,227888.00
10/28/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414500303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414501173,227889.00
10/28/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414500303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414501173,227890.00
10/28/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414500303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414501173,227891.00
10/28/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414500303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414501173,227892.00
10/28/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414500303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414501173,227893.00
10/28/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414500303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414501173,227894.00
10/28/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414500303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414501173,227895.00
10/28/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414500303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414501173,227896.00
10/28/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414500303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414501173,227897.00
10/28/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414500303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414501173,227898.00
10/28/2014 09:00,2,0.049,ALERT,211.70,293.96,60.017,1414501204,"274151322000083","019011112586793",13.76,10.30,0,282.24,298.47,0.7,0.0,0.000,289585.7,289585.7,2771,0,0,0,L,1151911521,1,121.55,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1414501239,227899.00
10/28/2014 09:00,2,0.051,ALERT,212.16,294.26,59.990,1414501204,"274151322000076","019011112586793",16.20,10.00,0,281.64,298.77,0.8,0.0,0.000,303998.3,303998.3,2763,0,0,0,L,1151911521,1,122.01,122.91,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1414501241,227900.00
10/28/2014 09:00,2,0.000,ALERT,211.70,293.36,60.022,1414501204,"274151322000094","019011112586793",39.10,9.70,0,281.33,379.92,0.0,0.0,0.000,221551.1,221551.1,2829,0,0,0,L,1151911521,1,121.55,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1414501243,227901.00
10/28/2014 09:00,2,0.041,ALERT,211.48,293.36,60.022,1414501204,"274151322000052","019011112586793",28.59,10.70,0,282.24,298.47,0.0,0.0,0.000,291050.2,291050.2,2766,0,0,0,L,1151911521,1,121.10,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1414501245,227902.00
10/28/2014 09:00,2,0.049,ALERT,211.70,294.26,60.017,1414501204,"274151322000085","019011112586793",16.20,10.30,0,281.94,298.17,0.8,0.0,0.000,290434.9,290434.9,2763,0,0,0,L,1151911521,1,122.23,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1414501247,227903.00
10/28/2014 09:00,2,0.029,ALERT,211.70,292.76,60.022,1414501204,"274151322000087","019011112586793",27.89,12.00,0,281.33,297.87,0.0,0.0,0.000,275756.4,275756.4,2766,0,0,0,L,1151911521,1,122.01,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1414501249,227904.00
10/28/2014 09:00,2,0.008,ALERT,211.25,293.36,60.017,1414501204,"274151322000088","019011112586793",27.47,10.70,0,281.94,298.17,0.0,0.0,0.000,282133.1,282133.1,2768,0,0,0,L,1151911521,1,122.23,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1414501251,227905.00
10/28/2014 09:00,2,0.045,ALERT,211.48,294.86,60.022,1414501204,"274151322000095","019011112586793",16.56,9.70,0,283.14,299.07,0.8,0.0,0.000,301344.1,301344.1,2762,0,0,0,L,1151911521,1,121.78,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1414501253,227906.00
10/28/2014 09:00,2,0.008,ALERT,212.16,337.24,60.049,1414501204,"274151322000068","019011112586793",39.50,10.70,0,281.64,385.93,0.0,0.0,0.000,220017.2,220017.2,2821,0,0,0,L,1151911521,1,122.23,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1414501255,227907.00
10/28/2014 09:00,2,0.047,ALERT,211.48,293.66,59.985,1414501204,"274151322000054","019011112586793",14.87,10.70,0,281.94,298.47,0.7,0.0,0.000,287690.1,287690.1,2769,0,0,0,L,1151911521,1,121.78,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1414501257,227908.00
10/28/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414501204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414502073,227909.00
10/28/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414501204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414502073,227910.00
10/28/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414501204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414502073,227911.00
10/28/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414501204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414502073,227912.00
10/28/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414501204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414502073,227913.00
10/28/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414501204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414502073,227914.00
10/28/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414501204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414502073,227915.00
10/28/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414501204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414502073,227916.00
10/28/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414501204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414502073,227917.00
10/28/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414501204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414502073,227918.00
10/28/2014 09:15,2,0.105,ALERT,212.16,333.03,59.996,1414502103,"274151322000083","019011112586793",25.52,11.00,0,290.95,340.25,2.7,0.7,0.000,289585.7,289585.7,2773,0,0,0,L,1151911521,1,121.78,122.46,0100,7,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1414502139,227919.00
10/28/2014 09:15,2,0.107,ALERT,212.61,333.33,59.985,1414502103,"274151322000076","019011112586793",26.84,11.00,0,290.95,346.56,2.9,0.9,0.004,303998.4,303998.4,2765,0,0,0,L,1151911521,1,122.23,122.68,0100,10,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1414502141,227920.00
10/28/2014 09:15,2,0.055,ALERT,211.93,328.22,59.985,1414502103,"274151322000094","019011112586793",25.62,10.00,0,290.35,397.35,1.4,0.0,0.000,221551.1,221551.1,2831,0,0,0,L,1151911521,1,121.78,122.46,0002,7,0,0,0,0,0,0,115,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1414502143,227921.00
10/28/2014 09:15,2,0.125,ALERT,211.93,333.33,59.990,1414502103,"274151322000052","019011112586793",26.54,11.30,0,290.35,342.95,3.4,1.3,0.000,291050.3,291050.3,2768,0,0,0,L,1151911521,1,121.55,122.46,0100,10,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1414502144,227922.00
10/28/2014 09:15,2,0.096,ALERT,211.70,332.43,60.049,1414502103,"274151322000085","019011112586793",25.33,11.00,0,290.65,351.07,2.5,0.5,0.000,290434.9,290434.9,2765,0,0,0,L,1151911521,1,122.23,122.01,0100,11,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1414502146,227923.00
10/28/2014 09:15,2,0.109,ALERT,211.93,333.33,59.990,1414502103,"274151322000087","019011112586793",25.80,13.00,0,289.75,345.66,2.9,0.8,0.000,275756.5,275756.5,2768,0,0,0,L,1151911521,1,122.23,122.23,0100,12,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1414502148,227924.00
10/28/2014 09:15,2,0.090,ALERT,211.48,333.33,59.964,1414502103,"274151322000088","019011112586793",24.79,11.30,0,290.35,340.25,2.2,0.2,0.000,282133.1,282133.1,2770,0,0,0,L,1151911521,1,122.68,122.01,0100,8,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1414502150,227925.00
10/28/2014 09:15,2,0.096,ALERT,211.93,333.03,59.996,1414502103,"274151322000095","019011112586793",26.62,10.70,0,291.85,339.95,2.6,0.6,0.000,301344.1,301344.1,2764,0,0,0,L,1151911521,1,122.46,122.01,0100,8,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1414502152,227926.00
10/28/2014 09:15,2,0.070,ALERT,212.83,328.52,59.996,1414502103,"274151322000068","019011112586793",26.14,11.30,0,290.05,402.77,1.9,0.0,0.000,220017.2,220017.2,2823,0,0,0,L,1151911521,1,122.46,122.68,0002,10,0,0,0,0,0,0,120,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1414502154,227927.00
10/28/2014 09:15,2,0.100,ALERT,211.70,332.73,59.990,1414502103,"274151322000054","019011112586793",26.36,11.70,0,290.65,339.34,2.7,0.7,0.004,287690.2,287690.2,2771,0,0,0,L,1151911521,1,122.23,122.01,0100,10,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1414502156,227928.00
10/28/2014 09:15,1,0.020,ALERT,212.5,370.08,60.07,1414502103,"033051125000150","019011112586793",42.61,9,0.000,369.86,371.38,0.8,0.0,0.000,116366.59999995,116366.59999995,34,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414502467,227929.00
10/28/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1414502103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414502972,227930.00
10/28/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1414502103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414502972,227931.00
10/28/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1414502103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414502972,227932.00
10/28/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1414502103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414502972,227933.00
10/28/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1414502103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414502972,227934.00
10/28/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1414502103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414502972,227935.00
10/28/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1414502103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414502972,227936.00
10/28/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1414502103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414502972,227937.00
10/28/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1414502103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414502972,227938.00
10/28/2014 09:30,2,0.113,ACTIVE,211.93,332.73,60.033,1414503004,"274151322000083","019011112586793",26.50,12.00,0,293.06,351.07,3.0,1.0,0.000,289585.9,289585.9,2775,0,0,0,L,1151911521,1,121.78,122.46,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414503038,227939.00
10/28/2014 09:30,2,0.113,ACTIVE,212.16,333.63,60.022,1414503004,"274151322000076","019011112586793",27.93,11.70,0,293.06,336.94,3.2,1.2,0.004,303998.6,303998.6,2767,0,0,0,L,1151911521,1,122.23,122.46,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414503039,227940.00
10/28/2014 09:30,2,0.062,ALERT,211.70,332.73,60.022,1414503004,"274151322000094","019011112586793",27.83,10.70,0,292.46,397.35,1.8,0.0,0.000,221551.1,221551.1,2833,0,0,0,L,1151911521,1,121.78,122.46,0002,8,0,0,0,0,0,0,93,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414503041,227941.00
10/28/2014 09:30,2,0.133,ACTIVE,211.70,332.13,60.017,1414503004,"274151322000052","019011112586793",27.02,12.00,0,292.76,341.45,3.6,1.6,0.000,291050.7,291050.7,2770,0,0,0,L,1151911521,1,121.33,122.46,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414503042,227942.00
10/28/2014 09:30,2,0.113,ACTIVE,211.93,332.73,60.022,1414503004,"274151322000085","019011112586793",26.74,11.70,0,292.76,345.96,3.0,1.0,0.004,290435.1,290435.1,2767,0,0,0,L,1151911521,1,122.46,122.01,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414503043,227943.00
10/28/2014 09:30,2,0.125,ACTIVE,211.70,333.33,60.017,1414503004,"274151322000087","019011112586793",25.25,14.00,0,292.16,346.56,3.2,1.1,0.000,275756.8,275756.8,2770,0,0,0,L,1151911521,1,122.01,122.23,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414503044,227944.00
10/28/2014 09:30,2,0.100,ACTIVE,211.48,332.43,60.017,1414503004,"274151322000088","019011112586793",25.03,12.00,0,292.76,348.96,2.5,0.5,0.004,282133.2,282133.2,2772,0,0,0,L,1151911521,1,122.46,122.01,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414503045,227945.00
10/28/2014 09:30,2,0.109,ACTIVE,211.70,333.03,60.017,1414503004,"274151322000095","019011112586793",26.32,11.30,0,293.36,336.64,2.9,0.9,0.009,301344.3,301344.3,2766,0,0,0,L,1151911521,1,122.23,122.01,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414503046,227946.00
10/28/2014 09:30,2,0.076,ALERT,212.38,333.63,60.012,1414503004,"274151322000068","019011112586793",28.31,12.00,0,292.46,403.07,2.2,0.2,0.000,220017.3,220017.3,2825,0,0,0,L,1151911521,1,122.23,122.68,0002,11,0,0,0,0,0,0,91,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414503048,227947.00
10/28/2014 09:30,2,0.111,ACTIVE,211.48,332.13,60.017,1414503004,"274151322000054","019011112586793",26.24,12.30,0,293.06,345.66,3.0,1.0,0.000,287690.4,287690.4,2773,0,0,0,L,1151911521,1,122.23,122.01,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414503049,227948.00
10/28/2014 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1414503004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104646.6,104646.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414503866,227949.00
10/28/2014 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1414503004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93247.7,93247.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414503866,227950.00
10/28/2014 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1414503004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90859.199999988,90859.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414503866,227951.00
10/28/2014 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1414503004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88177.899999964,88177.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414503866,227952.00
10/28/2014 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1414503004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103026.99999998,103026.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414503866,227953.00
10/28/2014 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1414503004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94683.8,94683.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414503866,227954.00
10/28/2014 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1414503004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116366.59999995,116366.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414503866,227955.00
10/28/2014 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1414503004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117283.60000013,117283.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414503866,227956.00
10/28/2014 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1414503004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104812.29999996,104812.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414503866,227957.00
10/28/2014 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1414503004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103253.9,103253.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414503866,227958.00
10/28/2014 09:45,2,0.100,ALERT,211.93,333.33,60.017,1414503906,"274151322000083","019011112586793",26.10,12.30,0,292.76,343.55,2.6,0.6,0.000,289586.1,289586.1,2776,0,0,0,L,1151911521,1,121.78,122.46,0002,8,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414503941,227959.00
10/28/2014 09:45,2,0.104,ACTIVE,212.38,334.54,60.006,1414503906,"274151322000076","019011112586793",26.54,12.30,0,309.59,351.37,2.8,0.8,0.009,303998.8,303998.8,2768,0,0,0,L,1151911521,1,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414503942,227960.00
