ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/28/2014 09:45,2,0.000,ALERT,211.93,295.46,59.969,1414503906,"274151322000094","019011112586793",41.71,10.70,0,291.85,402.16,0.0,0.0,0.000,221551.1,221551.1,2835,0,0,0,L,1151911521,1,121.78,122.68,0002,8,0,0,0,0,0,0,214,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414503944,227961.00
10/28/2014 09:45,2,0.107,ACTIVE,211.48,332.43,60.006,1414503906,"274151322000052","019011112586793",27.91,12.70,0,306.28,351.37,3.1,1.1,0.000,291051.0,291051.0,2771,0,0,0,L,1151911521,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414503945,227962.00
10/28/2014 09:45,2,0.102,ALERT,212.16,333.33,60.038,1414503906,"274151322000085","019011112586793",26.04,12.00,0,292.76,340.85,2.7,0.7,0.000,290435.3,290435.3,2768,0,0,0,L,1151911521,1,122.46,122.23,0002,11,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414503947,227963.00
10/28/2014 09:45,2,0.109,ALERT,212.16,333.33,60.001,1414503906,"274151322000087","019011112586793",25.27,14.70,0,291.85,351.37,2.8,0.8,0.000,275757.0,275757.0,2771,0,0,0,L,1151911521,1,122.23,122.46,0002,13,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414503949,227964.00
10/28/2014 09:45,2,0.084,ALERT,211.48,332.43,60.012,1414503906,"274151322000088","019011112586793",25.09,12.30,0,292.76,343.85,2.2,0.2,0.000,282133.2,282133.2,2773,0,0,0,L,1151911521,1,122.68,122.01,0002,9,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414503950,227965.00
10/28/2014 09:45,2,0.094,ALERT,212.61,333.33,60.001,1414503906,"274151322000095","019011112586793",26.80,11.70,0,293.36,336.04,2.5,0.5,0.000,301344.4,301344.4,2767,0,0,0,L,1151911521,1,122.46,122.46,0002,9,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414503952,227966.00
10/28/2014 09:45,2,0.068,ALERT,212.61,313.80,60.017,1414503906,"274151322000068","019011112586793",24.79,11.70,0,291.85,402.16,1.8,0.0,0.000,220017.3,220017.3,2827,0,0,0,L,1151911521,1,122.23,122.91,0002,10,0,0,0,0,0,0,220,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414503954,227967.00
10/28/2014 09:45,2,0.100,ALERT,211.70,332.73,60.001,1414503906,"274151322000054","019011112586793",25.82,12.70,0,293.66,343.55,2.6,0.6,0.000,287690.5,287690.5,2774,0,0,0,L,1151911521,1,122.23,122.01,0002,11,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414503956,227968.00
10/28/2014 09:45,1,0.020,ACTIVE_NO_POWER,213.1,392.85,60.03,1414503906,"033051125000150","019011112586793",43.32,10,0.000,391.15,393.33,0.8,0.0,0.000,116366.59999995,116366.59999995,79,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414504069,227969.00
10/28/2014 09:45,1,0.000,ALERT,213.4,427.48,60.00,1414503906,"033051125000118","019011112586793",43.43,10,0.000,299.86,441.73,0.0,0.0,0.000,117283.60000013,117284.20000009,35,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414504079,227970.00
10/28/2014 09:45,1,0.053,ALERT,213.1,302.28,60.03,1414503906,"040051121000185","019011112586793",26.72,9,0.000,299.80,305.90,1.4,0.0,0.000,104812.29999996,104812.39999992,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414504086,227971.00
10/28/2014 09:45,1,0.046,ALERT,212.9,303.03,60.03,1414503906,"040051121000097","019011112586793",28.64,9,0.000,298.87,304.88,1.3,0.0,0.000,104646.6,104646.6,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414504101,227972.00
10/28/2014 09:45,1,0.021,ALERT,212.9,401.15,60.03,1414503906,"033051125000132","019011112586793",39.00,10,0.000,400.56,401.59,0.8,0.0,0.000,90859.199999988,90859.400000036,24,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414504171,227973.00
10/28/2014 09:45,1,0.010,ALERT,212.6,421.69,60.03,1414503906,"033051125000135","019011112586793",38.83,10,0.000,420.40,422.30,0.3,0.0,0.000,88177.899999964,88177.999999964,94,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414504184,227974.00
10/28/2014 09:45,1,0.130,ALERT,212.7,313.04,60.00,1414503906,"040051121000095","019011112586793",25.21,9,0.000,312.76,352.68,3.2,0.0,0.000,93247.7,93247.7,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414504221,227975.00
10/28/2014 09:45,1,0.059,ALERT,213.5,302.82,60.00,1414503906,"040051121000068","019011112586793",26.09,8,0.000,299.35,305.52,1.5,0.0,0.000,94683.8,94683.8,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414504241,227976.00
10/28/2014 09:45,1,0.010,ALERT,212.9,299.54,60.00,1414503906,"040051121000195","019011112586793",28.11,9,0.000,299.08,305.11,0.2,0.0,0.000,103253.9,103253.9,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414504251,227977.00
10/28/2014 09:45,1,0.076,ALERT,212.2,303.21,60.03,1414503906,"040051121000116","019011112586793",29.21,9,0.000,300.66,306.76,2.2,0.0,0.000,103026.99999998,103026.99999998,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414504262,227978.00
10/28/2014 10:00,1,0.047,ACTIVE_NO_POWER,213.1,423.41,60.03,1414504804,"040051121000097","019011112586793",29.95,10,0.000,298.61,441.34,1.4,0.0,0.000,104646.6,104646.6,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414504807,227979.00
10/28/2014 10:00,1,0.130,ACTIVE_NO_POWER,212.1,417.60,60.03,1414504804,"040051121000095","019011112586793",26.64,9,0.000,297.21,437.60,3.4,0.0,0.000,93247.7,93247.7,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414504809,227980.00
10/28/2014 10:00,1,0.166,ACTIVE_NO_POWER,212.8,372.20,60.03,1414504804,"033051125000132","019011112586793",34.23,11,0.000,320.69,439.92,5.6,0.0,0.000,90859.400000036,90859.600000024,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414504810,227981.00
10/28/2014 10:00,1,0.152,ACTIVE,212.3,324.57,60.03,1414504804,"033051125000135","019011112586793",32.56,11,0.013,320.94,441.31,4.9,6.3,0.241,88177.999999964,88178.399999964,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414504812,227982.00
10/28/2014 10:00,1,0.251,ACTIVE_NO_POWER,213.2,394.34,60.03,1414504804,"040051121000068","019011112586793",21.50,9,0.000,297.79,439.63,5.2,0.0,0.000,94683.8,94683.8,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414504816,227983.00
10/28/2014 10:00,1,0.155,ACTIVE_NO_POWER,212.7,432.31,60.03,1414504804,"033051125000118","019011112586793",37.58,11,0.000,319.30,444.73,5.7,0.0,0.000,117284.20000009,117284.90000014,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414504817,227984.00
10/28/2014 10:00,1,0.162,ACTIVE_NO_POWER,212.1,421.68,60.00,1414504804,"033051125000150","019011112586793",39.30,11,0.000,317.40,443.95,6.3,0.0,0.000,116366.59999995,116367.19999995,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414504819,227985.00
10/28/2014 10:00,1,0.225,ACTIVE_NO_POWER,212.7,423.83,60.03,1414504804,"040051121000185","019011112586793",22.57,10,0.000,299.46,439.05,4.9,0.0,0.000,104812.39999992,104812.59999997,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414504820,227986.00
10/28/2014 10:00,2,0.301,ACTIVE,211.93,332.73,60.028,1414504804,"274151322000083","019011112586793",27.73,12.70,0,293.96,338.74,8.5,6.2,0.044,289587.1,289587.1,2778,0,0,0,L,1151911521,1,121.33,122.46,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414504824,227987.00
10/28/2014 10:00,2,0.312,ALERT,212.38,333.03,60.017,1414504804,"274151322000076","019011112586793",28.71,12.70,0,293.96,338.74,9.1,6.8,0.053,303999.9,303999.9,2769,0,0,0,L,1151911521,1,121.78,122.91,0002,10,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414504826,227988.00
10/28/2014 10:00,2,0.188,ALERT,212.16,388.94,60.033,1414504804,"274151322000094","019011112586793",36.48,11.70,0,293.36,409.08,7.0,4.8,0.040,221551.7,221551.7,2837,0,0,0,L,1151911521,1,121.33,122.91,0002,8,0,0,0,0,0,0,12,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414504828,227989.00
10/28/2014 10:00,2,0.324,ALERT,211.48,331.53,60.022,1414504804,"274151322000052","019011112586793",27.85,13.00,0,293.06,338.44,9.1,6.9,0.040,291052.1,291052.1,2772,0,0,0,L,1151911521,1,121.33,122.46,0002,10,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414504830,227990.00
10/28/2014 10:00,2,0.303,ACTIVE,211.93,331.53,60.033,1414504804,"274151322000085","019011112586793",27.75,12.30,0,293.66,338.44,8.5,6.3,0.040,290436.3,290436.3,2770,0,0,0,L,1151911521,1,122.01,122.46,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414504831,227991.00
10/28/2014 10:00,2,0.305,ACTIVE,211.93,330.33,60.017,1414504804,"274151322000087","019011112586793",27.41,15.30,0,293.06,338.14,8.4,6.2,0.035,275758.0,275758.0,2773,0,0,0,L,1151911521,1,122.01,122.46,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414504832,227992.00
10/28/2014 10:00,2,0.281,ACTIVE,211.48,331.83,60.017,1414504804,"274151322000088","019011112586793",27.35,12.70,0,293.66,337.84,7.8,5.6,0.049,282134.0,282134.0,2775,0,0,0,L,1151911521,1,122.01,122.23,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414504833,227993.00
10/28/2014 10:00,2,0.309,ACTIVE,211.93,332.13,60.022,1414504804,"274151322000095","019011112586793",27.57,12.00,0,294.86,337.84,8.7,6.4,0.040,301345.4,301345.4,2769,0,0,0,L,1151911521,1,121.78,122.46,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414504834,227994.00
10/28/2014 10:00,2,0.205,ALERT,212.61,397.05,60.017,1414504804,"274151322000068","019011112586793",37.43,13.00,0,293.36,418.09,7.8,5.6,0.031,220018.0,220018.0,2829,0,0,0,L,1151911521,1,122.01,122.91,0002,11,0,0,0,0,0,0,9,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414504836,227995.00
10/28/2014 10:00,2,0.301,ACTIVE,211.48,331.83,60.022,1414504804,"274151322000054","019011112586793",27.73,12.70,0,293.66,339.34,8.4,6.2,0.035,287691.5,287691.5,2776,0,0,0,L,1151911521,1,121.78,122.23,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414504837,227996.00
10/28/2014 10:00,1,0.010,ALERT,212.7,340.41,60.03,1414504804,"040051121000195","019011112586793",28.00,9,0.000,340.27,348.41,0.2,0.0,0.000,103253.9,103253.9,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414504842,227997.00
10/28/2014 10:00,1,0.075,ALERT,213.6,336.32,60.03,1414504804,"040051121000116","019011112586793",29.21,9,0.000,335.48,343.44,2.2,0.0,0.000,103026.99999998,103026.99999998,4,0,0,0,L,2361,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414504999,227998.00
10/28/2014 10:15,1,0.022,ACTIVE_NO_POWER,213.2,378.73,60.03,1414505704,"033051125000132","019011112586793",38.95,11,0.000,378.35,379.43,0.8,0.0,0.000,90859.600000024,90860.100000024,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414505715,227999.00
10/28/2014 10:15,1,0.011,ACTIVE_NO_POWER,212.9,340.97,60.00,1414505704,"033051125000135","019011112586793",38.89,11,0.000,340.11,342.00,0.4,0.0,0.000,88178.399999964,88178.699999964,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414505718,228000.00
10/28/2014 10:15,1,0.115,ACTIVE_NO_POWER,213.4,394.74,60.03,1414505704,"033051125000118","019011112586793",37.34,11,0.000,319.09,444.93,4.2,0.0,0.000,117284.90000014,117285.40000014,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414505726,228001.00
10/28/2014 10:15,1,0.119,ACTIVE_NO_POWER,213.3,411.44,60.03,1414505704,"033051125000150","019011112586793",40.32,10,0.000,318.09,443.13,4.7,0.0,0.000,116367.19999995,116367.79999995,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414505727,228002.00
10/28/2014 10:15,2,0.195,ACTIVE,212.61,332.43,59.996,1414505704,"274151322000083","019011112586793",26.88,12.70,0,327.92,340.85,5.3,3.2,0.027,289588.1,289588.1,2779,0,0,0,L,1151911521,1,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414505735,228003.00
10/28/2014 10:15,2,0.201,ACTIVE,213.06,334.24,60.006,1414505704,"274151322000076","019011112586793",27.81,12.70,0,328.82,341.15,5.7,3.5,0.018,304001.1,304001.1,2771,0,0,0,L,1151911521,1,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414505736,228004.00
10/28/2014 10:15,2,0.119,ACTIVE,212.61,333.63,60.012,1414505704,"274151322000094","019011112586793",29.94,12.00,0,328.22,391.04,3.6,1.5,0.013,221552.3,221552.3,2839,0,0,0,L,1151911521,1,121.55,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414505737,228005.00
10/28/2014 10:15,2,0.217,ACTIVE,212.16,333.03,60.028,1414505704,"274151322000052","019011112586793",27.51,13.00,0,326.72,340.25,6.0,3.9,0.031,291053.3,291053.3,2774,0,0,0,L,1151911521,1,121.10,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414505738,228006.00
10/28/2014 10:15,2,0.188,ACTIVE,212.61,333.33,60.006,1414505704,"274151322000085","019011112586793",28.01,12.30,0,327.92,340.85,5.3,3.2,0.027,290437.3,290437.3,2771,0,0,0,L,1151911521,1,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414505739,228007.00
10/28/2014 10:15,2,0.201,ACTIVE,212.61,331.83,59.996,1414505704,"274151322000087","019011112586793",26.86,15.80,0,327.32,340.55,5.5,3.4,0.027,275759.0,275759.0,2774,0,0,0,L,1151911521,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414505740,228008.00
10/28/2014 10:15,2,0.178,ACTIVE,211.93,332.73,60.012,1414505704,"274151322000088","019011112586793",26.26,12.70,0,326.72,340.25,4.8,2.7,0.027,282134.9,282134.9,2776,0,0,0,L,1151911521,1,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414505741,228009.00
10/28/2014 10:15,2,0.193,ACTIVE,212.38,333.03,60.006,1414505704,"274151322000095","019011112586793",27.25,12.30,0,327.32,340.25,5.4,3.3,0.031,301346.5,301346.5,2770,0,0,0,L,1151911521,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414505742,228010.00
10/28/2014 10:15,2,0.137,ACTIVE,213.06,333.93,60.028,1414505704,"274151322000068","019011112586793",30.16,13.30,0,328.82,400.06,4.2,2.1,0.009,220018.8,220018.8,2831,0,0,0,L,1151911521,1,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414505743,228011.00
10/28/2014 10:15,2,0.189,ACTIVE,212.38,333.03,60.001,1414505704,"274151322000054","019011112586793",27.51,13.00,0,327.02,340.25,5.3,3.2,0.022,287692.5,287692.5,2777,0,0,0,L,1151911521,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414505744,228012.00
10/28/2014 10:15,1,0.047,ALERT,213.2,395.69,60.03,1414505704,"040051121000097","019011112586793",29.44,10,0.000,395.47,416.51,1.3,0.0,0.000,104646.6,104646.6,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414505747,228013.00
10/28/2014 10:15,1,0.131,ACTIVE_NO_POWER,213.2,335.34,60.03,1414505704,"040051121000095","019011112586793",25.99,9,0.000,315.87,437.81,3.3,0.0,0.000,93247.7,93247.7,11,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414505749,228014.00
10/28/2014 10:15,1,0.076,ALERT,213.7,339.77,60.03,1414505704,"040051121000116","019011112586793",29.10,9,0.000,339.38,351.94,2.2,0.0,0.000,103026.99999998,103026.99999998,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414505752,228015.00
10/28/2014 10:15,1,0.059,ALERT,213.1,405.61,60.07,1414505704,"040051121000068","019011112586793",26.40,9,0.000,404.90,421.98,1.5,0.0,0.000,94683.8,94684,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414505755,228016.00
10/28/2014 10:15,1,0.052,ALERT,213.4,317.81,60.07,1414505704,"040051121000185","019011112586793",27.97,9,0.000,317.19,327.08,1.4,0.0,0.000,104812.59999997,104812.59999997,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414505758,228017.00
10/28/2014 10:15,1,0.010,ALERT,213.4,401.09,60.03,1414505704,"040051121000195","019011112586793",28.12,9,0.000,400.29,415.40,0.3,0.0,0.000,103253.9,103253.9,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414505761,228018.00
10/28/2014 10:30,1,0.021,ACTIVE_NO_POWER,213.2,338.83,60.03,1414506604,"033051125000150","019011112586793",42.72,10,0.000,337.77,339.44,0.8,0.0,0.000,116367.79999995,116368.09999995,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414506631,228019.00
10/28/2014 10:30,2,0.146,ACTIVE,212.38,333.03,59.996,1414506604,"274151322000083","019011112586793",26.96,12.70,0,320.11,338.74,4.0,1.9,0.013,289589.0,289589.0,2780,0,0,0,L,1151911521,1,121.10,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414506638,228020.00
10/28/2014 10:30,2,0.152,ACTIVE,212.83,333.63,60.017,1414506604,"274151322000076","019011112586793",27.02,13.00,0,320.71,338.74,4.2,2.1,0.009,304002.0,304002.0,2772,0,0,0,L,1151911521,1,121.33,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414506639,228021.00
10/28/2014 10:30,2,0.086,ACTIVE,212.38,333.03,59.996,1414506604,"274151322000094","019011112586793",29.28,12.00,0,328.82,360.99,2.6,0.6,0.009,221552.8,221552.8,2840,0,0,0,L,1151911521,1,121.10,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414506640,228022.00
10/28/2014 10:30,2,0.172,ACTIVE,212.16,333.03,59.990,1414506604,"274151322000052","019011112586793",27.00,13.00,0,319.21,338.74,4.7,2.6,0.018,291054.4,291054.4,2775,0,0,0,L,1151911521,1,120.65,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414506641,228023.00
10/28/2014 10:30,2,0.146,ACTIVE,212.16,332.43,59.996,1414506604,"274151322000085","019011112586793",27.25,12.30,0,320.41,338.44,4.1,2.0,0.018,290438.2,290438.2,2772,0,0,0,L,1151911521,1,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414506642,228024.00
10/28/2014 10:30,2,0.156,ACTIVE,212.38,333.03,59.996,1414506604,"274151322000087","019011112586793",26.24,16.00,0,319.51,338.44,4.2,2.1,0.018,275759.9,275759.9,2775,0,0,0,L,1151911521,1,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414506643,228025.00
10/28/2014 10:30,2,0.131,ACTIVE,211.93,332.43,59.990,1414506604,"274151322000088","019011112586793",26.26,12.70,0,319.51,338.74,3.5,1.4,0.013,282135.7,282135.7,2777,0,0,0,L,1151911521,1,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414506644,228026.00
10/28/2014 10:30,2,0.141,ACTIVE,212.38,333.33,59.990,1414506604,"274151322000095","019011112586793",27.14,12.30,0,319.81,338.14,3.9,1.8,0.018,301347.3,301347.3,2771,0,0,0,L,1151911521,1,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414506645,228027.00
10/28/2014 10:30,2,0.104,ACTIVE,212.83,333.33,59.990,1414506604,"274151322000068","019011112586793",29.46,13.30,0,329.13,370.90,3.1,1.1,0.009,220019.4,220019.4,2832,0,0,0,L,1151911521,1,121.55,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414506646,228028.00
10/28/2014 10:30,2,0.148,ACTIVE,212.16,332.13,60.012,1414506604,"274151322000054","019011112586793",26.38,13.00,0,319.51,338.44,4.0,1.9,0.013,287693.4,287693.4,2778,0,0,0,L,1151911521,1,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414506646,228029.00
10/28/2014 10:30,1,0.000,ACTIVE_NO_POWER,212.8,402.02,60.03,1414506604,"033051125000118","019011112586793",43.02,11,0.000,401.88,403.52,0.0,0.0,0.000,117285.40000014,117285.90000014,48,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414506669,228030.00
10/28/2014 10:30,1,0.048,ALERT,212.7,354.15,60.03,1414506604,"040051121000097","019011112586793",28.45,9,0.000,352.93,365.91,1.3,0.0,0.000,104646.6,104646.6,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414506678,228031.00
10/28/2014 10:30,1,0.010,ACTIVE_NO_POWER,212.8,379.87,60.03,1414506604,"033051125000135","019011112586793",38.28,11,0.000,378.35,380.16,0.4,0.0,0.000,88178.699999964,88178.799999964,112,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414506688,228032.00
10/28/2014 10:30,1,0.053,ALERT,212.7,359.50,60.00,1414506604,"040051121000185","019011112586793",26.62,9,0.000,359.18,371.05,1.4,0.0,0.000,104812.59999997,104812.59999997,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414506697,228033.00
10/28/2014 10:30,1,0.059,ALERT,213.5,303.16,60.03,1414506604,"040051121000068","019011112586793",25.92,9,0.000,299.57,305.78,1.5,0.0,0.000,94684,94684,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414506916,228034.00
10/28/2014 10:30,1,0.011,ALERT,213.5,301.89,60.00,1414506604,"040051121000195","019011112586793",27.89,9,0.000,299.91,311.24,0.3,0.0,0.000,103253.9,103253.9,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414506927,228035.00
10/28/2014 10:30,1,0.128,ALERT,212.9,302.98,60.03,1414506604,"040051121000095","019011112586793",26.28,9,0.000,298.91,305.36,3.3,0.0,0.000,93247.7,93247.7,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414506939,228036.00
10/28/2014 10:30,1,0.156,ACTIVE_NO_POWER,213.1,385.48,60.03,1414506604,"033051125000132","019011112586793",33.32,11,0.000,309.20,439.66,5.1,0.0,0.000,90860.100000024,90860.400000036,49,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414506950,228037.00
10/28/2014 10:30,1,0.075,ALERT,213.1,305.84,60.00,1414506604,"040051121000116","019011112586793",29.43,9,0.000,300.66,346.69,2.2,0.0,0.000,103026.99999998,103026.99999998,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414506962,228038.00
10/28/2014 10:45,1,0.049,ACTIVE_NO_POWER,213.2,418.52,60.03,1414507504,"040051121000097","019011112586793",29.36,11,0.000,417.67,418.83,1.4,0.0,0.000,104646.6,104646.79999999,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414507508,228039.00
10/28/2014 10:45,1,0.021,ACTIVE_NO_POWER,213.7,359.23,60.03,1414507504,"033051125000132","019011112586793",39.25,11,0.000,359.05,360.24,0.8,0.0,0.000,90860.400000036,90860.699999988,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414507515,228040.00
10/28/2014 10:45,1,0.113,ACTIVE_NO_POWER,213.3,421.10,60.03,1414507504,"033051125000135","019011112586793",32.53,11,0.000,321.44,441.14,3.6,0.0,0.000,88178.799999964,88178.899999964,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414507516,228041.00
10/28/2014 10:45,1,0.133,ACTIVE_NO_POWER,213.2,401.89,60.03,1414507504,"033051125000150","019011112586793",38.62,11,0.000,317.42,444.78,5.1,0.0,0.000,116368.09999995,116368.69999995,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414507527,228042.00
10/28/2014 10:45,1,0.053,ACTIVE_NO_POWER,213.2,402.25,60.00,1414507504,"040051121000185","019011112586793",27.52,10,0.000,401.96,402.96,1.4,0.0,0.000,104812.59999997,104812.89999992,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414507530,228043.00
10/28/2014 10:45,2,0.215,ALERT,212.38,335.44,59.996,1414507504,"274151322000083","019011112586793",27.71,13.00,0,293.96,339.65,6.1,3.9,0.035,289590.0,289590.0,2781,0,0,0,L,1151911521,1,121.55,122.91,0002,7,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414507535,228044.00
10/28/2014 10:45,2,0.229,ACTIVE,212.61,334.24,59.996,1414507504,"274151322000076","019011112586793",27.57,12.70,0,328.52,339.95,6.4,4.2,0.031,304003.1,304003.1,2773,0,0,0,L,1151911521,1,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414507536,228045.00
10/28/2014 10:45,2,0.137,ALERT,211.93,333.93,59.996,1414507504,"274151322000094","019011112586793",30.65,12.30,0,292.16,419.00,4.2,2.2,0.027,221553.4,221553.4,2841,0,0,0,L,1151911521,1,121.33,123.14,0002,8,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414507538,228046.00
10/28/2014 10:45,2,0.242,ACTIVE,211.70,335.14,59.996,1414507504,"274151322000052","019011112586793",27.79,13.30,0,325.22,339.95,6.8,4.7,0.040,291055.5,291055.5,2776,0,0,0,L,1151911521,1,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414507539,228047.00
10/28/2014 10:45,2,0.221,ACTIVE,212.16,334.54,59.996,1414507504,"274151322000085","019011112586793",27.37,12.30,0,317.10,347.16,6.2,4.0,0.022,290439.2,290439.2,2773,0,0,0,L,1151911521,1,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414507540,228048.00
10/28/2014 10:45,2,0.221,ACTIVE,212.16,335.14,60.006,1414507504,"274151322000087","019011112586793",27.71,16.30,0,311.09,350.17,6.2,4.0,0.031,275761.0,275761.0,2776,0,0,0,L,1151911521,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414507540,228049.00
10/28/2014 10:45,2,0.203,ACTIVE,211.48,333.93,59.990,1414507504,"274151322000088","019011112586793",26.56,12.70,0,315.30,346.86,5.5,3.4,0.027,282136.6,282136.6,2778,0,0,0,L,1151911521,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414507541,228050.00
10/28/2014 10:45,2,0.215,ACTIVE,211.93,334.24,59.990,1414507504,"274151322000095","019011112586793",27.47,12.30,0,308.39,352.57,6.0,3.9,0.027,301348.4,301348.4,2772,0,0,0,L,1151911521,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414507542,228051.00
10/28/2014 10:45,2,0.152,ALERT,212.83,336.04,59.985,1414507504,"274151322000068","019011112586793",30.99,13.70,0,292.76,414.79,4.8,2.7,0.022,220020.2,220020.2,2833,0,0,0,L,1151911521,1,122.01,123.14,0002,11,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414507544,228052.00
10/28/2014 10:45,2,0.213,ACTIVE,211.93,333.63,59.990,1414507504,"274151322000054","019011112586793",27.75,13.00,0,324.02,339.65,6.0,3.9,0.031,287694.4,287694.4,2779,0,0,0,L,1151911521,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414507545,228053.00
10/28/2014 10:45,1,0.131,ALERT,212.9,359.43,60.00,1414507504,"040051121000095","019011112586793",25.28,9,0.000,358.99,375.92,3.3,0.0,0.000,93247.7,93247.8,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414507548,228054.00
10/28/2014 10:45,1,0.000,ACTIVE_NO_POWER,213.5,378.85,60.00,1414507504,"033051125000118","019011112586793",43.47,11,0.000,378.72,380.39,0.0,0.0,0.000,117285.90000014,117286.70000009,51,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414507556,228055.00
10/28/2014 10:45,1,0.059,ALERT,213.1,324.97,60.00,1414507504,"040051121000068","019011112586793",25.98,9,0.000,324.76,337.15,1.5,0.0,0.000,94684,94684.1,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414507694,228056.00
10/28/2014 10:45,1,0.011,ALERT,213.7,300.62,60.03,1414507504,"040051121000195","019011112586793",27.56,9,0.000,299.82,305.95,0.3,0.0,0.000,103253.9,103254,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414507705,228057.00
10/28/2014 10:45,1,0.075,ALERT,212.9,301.42,60.03,1414507504,"040051121000116","019011112586793",29.32,9,0.000,300.44,306.93,2.2,0.0,0.000,103026.99999998,103027.09999998,4,0,0,0,L,2361,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414508204,228058.00
10/28/2014 11:00,1,0.276,ACTIVE_NO_POWER,213.0,404.86,60.03,1414508404,"040051121000097","019011112586793",24.76,11,0.000,316.90,441.21,6.7,0.0,0.000,104646.79999999,104646.99999998,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414508406,228059.00
10/28/2014 11:00,1,0.353,ACTIVE,212.6,351.21,60.03,1414508404,"040051121000095","019011112586793",22.08,9,0.103,299.28,438.03,7.7,14.3,0.000,93247.8,93247.9,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414508407,228060.00
10/28/2014 11:00,1,0.185,ACTIVE,213.6,344.62,60.03,1414508404,"033051125000132","019011112586793",34.27,11,0.136,319.72,439.58,6.3,14.6,0.009,90860.699999988,90861,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414508408,228061.00
10/28/2014 11:00,1,0.181,ACTIVE,212.8,339.29,60.03,1414508404,"033051125000135","019011112586793",32.47,11,0.145,321.01,441.14,5.8,14.7,0.023,88178.899999964,88179.199999964,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414508410,228062.00
10/28/2014 11:00,1,0.075,ACTIVE_NO_POWER,212.5,301.05,60.07,1414508404,"040051121000116","019011112586793",29.87,9,0.000,300.35,307.26,2.2,0.0,0.000,103027.09999998,103027.09999998,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414508411,228063.00
10/28/2014 11:00,1,0.058,ACTIVE_NO_POWER,212.4,393.19,60.03,1414508404,"040051121000068","019011112586793",27.25,9,0.000,299.47,439.93,1.5,0.0,0.000,94684.1,94684.2,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414508413,228064.00
10/28/2014 11:00,1,0.200,ACTIVE_NO_POWER,212.9,415.86,60.03,1414508404,"033051125000118","019011112586793",38.13,11,0.000,319.04,445.39,7.5,0.0,0.000,117286.70000009,117287.0000001,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414508414,228065.00
10/28/2014 11:00,1,0.222,ACTIVE,212.5,330.52,60.03,1414508404,"033051125000150","019011112586793",38.72,10,0.143,317.58,443.21,8.5,8.2,0.145,116368.69999995,116368.99999995,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414508415,228066.00
10/28/2014 11:00,1,0.275,ACTIVE_NO_POWER,212.5,402.88,60.03,1414508404,"040051121000185","019011112586793",23.74,10,0.000,315.96,439.01,6.4,0.0,0.000,104812.89999992,104812.99999994,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414508417,228067.00
10/28/2014 11:00,1,0.258,ACTIVE_NO_POWER,212.1,422.29,60.03,1414508404,"040051121000195","019011112586793",22.82,10,0.000,299.18,441.30,5.7,0.0,0.000,103254,103254.1,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414508418,228068.00
10/28/2014 11:00,2,0.316,ACTIVE,212.16,334.24,60.022,1414508404,"274151322000083","019011112586793",27.79,13.00,0,330.33,339.65,8.9,6.7,0.049,289590.9,289590.9,2783,0,0,0,L,1151911521,1,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414508419,228069.00
10/28/2014 11:00,2,0.332,ACTIVE,212.61,335.44,60.054,1414508404,"274151322000076","019011112586793",27.81,13.00,0,331.53,340.25,9.3,7.1,0.049,304004.1,304004.1,2774,0,0,0,L,1151911521,1,121.55,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414508420,228070.00
10/28/2014 11:00,2,0.197,ACTIVE,211.93,398.56,60.022,1414508404,"274151322000094","019011112586793",37.57,12.70,0,330.63,427.41,7.6,5.4,0.035,221553.9,221553.9,2843,0,0,0,L,1151911521,1,121.10,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414508421,228071.00
10/28/2014 11:00,2,0.334,ACTIVE,211.70,333.93,60.028,1414508404,"274151322000052","019011112586793",28.21,13.30,0,329.43,340.25,9.6,7.4,0.053,291056.6,291056.6,2777,0,0,0,L,1151911521,1,120.88,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414508422,228072.00
10/28/2014 11:00,2,0.318,ACTIVE,212.16,335.44,60.028,1414508404,"274151322000085","019011112586793",27.89,12.70,0,330.63,339.95,9.0,6.7,0.049,290440.1,290440.1,2774,0,0,0,L,1151911521,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414508423,228073.00
10/28/2014 11:00,2,0.318,ACTIVE,212.16,335.74,60.028,1414508404,"274151322000087","019011112586793",27.77,16.30,0,330.03,339.95,9.0,6.8,0.049,275761.9,275761.9,2777,0,0,0,L,1151911521,1,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414508424,228074.00
10/28/2014 11:00,2,0.293,ACTIVE,211.48,334.24,60.006,1414508404,"274151322000088","019011112586793",27.73,12.70,0,329.43,339.34,8.2,6.0,0.044,282137.3,282137.3,2779,0,0,0,L,1151911521,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414508425,228075.00
10/28/2014 11:00,2,0.314,ACTIVE,212.16,335.14,60.049,1414508404,"274151322000095","019011112586793",27.87,12.30,0,330.33,339.65,8.9,6.7,0.053,301349.2,301349.2,2773,0,0,0,L,1151911521,1,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414508425,228076.00
10/28/2014 11:00,2,0.211,ACTIVE,212.83,407.57,60.033,1414508404,"274151322000068","019011112586793",38.59,14.00,0,331.53,420.20,8.3,6.1,0.031,220020.8,220020.8,2835,0,0,0,L,1151911521,1,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414508426,228077.00
10/28/2014 11:00,2,0.309,ACTIVE,212.16,335.14,60.028,1414508404,"274151322000054","019011112586793",28.31,13.00,0,329.43,339.65,8.8,6.6,0.049,287695.3,287695.3,2780,0,0,0,L,1151911521,1,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414508427,228078.00
10/28/2014 11:15,1,0.337,ACTIVE,214.5,370.04,60.00,1414509304,"040051121000097","019011112586793",24.03,11,0.102,318.27,440.77,8.0,15.1,0.000,104646.99999998,104647.6,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414509306,228079.00
10/28/2014 11:15,1,0.378,ACTIVE_NO_POWER,213.9,373.90,60.00,1414509304,"040051121000095","019011112586793",23.20,10,0.000,314.76,438.00,8.6,0.0,0.000,93247.9,93248.3,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414509308,228080.00
10/28/2014 11:15,1,0.219,ACTIVE_NO_POWER,214.8,384.91,60.00,1414509304,"033051125000132","019011112586793",34.24,11,0.000,320.07,439.46,7.4,0.0,0.000,90861,90861.699999988,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414509309,228081.00
10/28/2014 11:15,1,0.209,ACTIVE,214.1,364.71,60.00,1414509304,"033051125000135","019011112586793",34.26,11,0.137,321.26,441.55,7.1,10.7,0.001,88179.199999964,88179.999999964,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414509310,228082.00
10/28/2014 11:15,1,0.367,ACTIVE,214.1,328.41,60.00,1414509304,"040051121000116","019011112586793",24.32,10,0.138,300.41,439.20,8.8,12.3,0.187,103027.09999998,103027.69999998,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414509311,228083.00
10/28/2014 11:15,1,0.338,ACTIVE_NO_POWER,214.2,388.90,60.00,1414509304,"040051121000068","019011112586793",23.01,10,0.000,317.92,440.27,7.6,0.0,0.000,94684.2,94684.7,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414509313,228084.00
10/28/2014 11:15,1,0.241,ACTIVE,214.4,342.25,60.00,1414509304,"033051125000118","019011112586793",39.35,11,0.153,317.95,445.61,9.4,13.6,0.100,117287.0000001,117288.10000012,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414509314,228085.00
10/28/2014 11:15,1,0.261,ACTIVE_NO_POWER,214.3,414.29,60.00,1414509304,"033051125000150","019011112586793",39.23,11,0.000,317.28,444.39,10.2,0.0,0.000,116368.99999995,116370.19999995,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414509315,228086.00
10/28/2014 11:15,1,0.337,ACTIVE,214.5,360.28,60.00,1414509304,"040051121000185","019011112586793",23.37,10,0.142,318.14,438.99,7.7,10.8,0.001,104812.99999994,104813.29999995,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414509317,228087.00
10/28/2014 11:15,1,0.320,ACTIVE_NO_POWER,214.2,392.13,60.00,1414509304,"040051121000195","019011112586793",22.93,11,0.000,320.32,441.26,7.2,0.0,0.000,103254.1,103254.6,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414509318,228088.00
10/28/2014 11:15,2,0.369,ACTIVE,213.51,335.14,59.990,1414509304,"274151322000083","019011112586793",27.73,13.00,0,328.52,340.85,10.3,8.1,0.057,289592.5,289592.5,2784,0,0,0,L,1151911521,1,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414509319,228089.00
10/28/2014 11:15,2,0.369,ACTIVE,214.41,337.24,59.980,1414509304,"274151322000076","019011112586793",29.02,13.00,0,329.13,341.15,10.8,8.5,0.066,304005.7,304005.7,2775,0,0,0,L,1151911521,1,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414509320,228090.00
10/28/2014 11:15,2,0.215,ACTIVE,213.74,421.70,59.975,1414509304,"274151322000094","019011112586793",40.04,13.30,0,331.23,428.61,8.8,6.5,0.035,221555.1,221555.1,2844,0,0,0,L,1151911521,1,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414509321,228091.00
10/28/2014 11:15,2,0.387,ACTIVE,213.51,335.44,59.980,1414509304,"274151322000052","019011112586793",28.05,13.30,0,327.62,340.85,11.0,8.7,0.040,291058.3,291058.3,2778,0,0,0,L,1151911521,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414509322,228092.00
10/28/2014 11:15,2,0.373,ACTIVE,213.74,336.34,59.975,1414509304,"274151322000085","019011112586793",27.83,12.70,0,328.82,341.15,10.6,8.3,0.057,290441.7,290441.7,2775,0,0,0,L,1151911521,1,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414509323,228093.00
10/28/2014 11:15,2,0.371,ACTIVE,213.96,337.54,59.985,1414509304,"274151322000087","019011112586793",27.83,16.70,0,327.92,341.15,10.5,8.2,0.057,275763.5,275763.5,2778,0,0,0,L,1151911521,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414509324,228094.00
10/28/2014 11:15,2,0.346,ACTIVE,213.06,335.14,59.985,1414509304,"274151322000088","019011112586793",27.57,12.70,0,327.92,340.25,9.7,7.4,0.053,282138.7,282138.7,2780,0,0,0,L,1151911521,1,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414509325,228095.00
10/28/2014 11:15,2,0.371,ACTIVE,213.74,336.64,59.980,1414509304,"274151322000095","019011112586793",27.81,12.30,0,328.22,340.55,10.4,8.1,0.062,301350.8,301350.8,2774,0,0,0,L,1151911521,1,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414509325,228096.00
10/28/2014 11:15,2,0.229,ACTIVE,214.19,425.61,59.985,1414509304,"274151322000068","019011112586793",40.39,14.70,0,332.13,432.22,9.3,7.1,0.040,220022.2,220022.2,2836,0,0,0,L,1151911521,1,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414509326,228097.00
10/28/2014 11:15,2,0.369,ACTIVE,213.29,335.74,59.980,1414509304,"274151322000054","019011112586793",27.81,13.00,0,327.62,340.55,10.4,8.1,0.044,287696.9,287696.9,2781,0,0,0,L,1151911521,1,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414509327,228098.00
10/28/2014 11:30,1,0.021,ACTIVE_NO_POWER,214.8,362.68,60.00,1414510204,"033051125000132","019011112586793",39.17,11,0.000,361.78,362.99,0.8,0.0,0.000,90861.699999988,90862.199999988,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414510215,228099.00
10/28/2014 11:30,1,0.108,ACTIVE_NO_POWER,214.6,436.01,60.00,1414510204,"033051125000135","019011112586793",32.71,11,0.000,320.11,441.43,3.5,0.0,0.000,88179.999999964,88180.399999964,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414510216,228100.00
10/28/2014 11:30,1,0.127,ACTIVE,214.2,358.12,60.00,1414510204,"033051125000118","019011112586793",37.52,11,0.115,320.08,446.16,4.7,12.0,0.000,117288.10000012,117288.90000013,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414510224,228101.00
10/28/2014 11:30,1,0.141,ACTIVE,214.3,336.24,60.03,1414510204,"033051125000150","019011112586793",39.12,11,0.130,318.85,444.37,5.5,11.5,0.041,116370.19999995,116370.99999995,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414510225,228102.00
10/28/2014 11:30,1,0.052,ACTIVE_NO_POWER,213.9,322.61,60.03,1414510204,"040051121000185","019011112586793",27.77,9,0.000,322.26,323.69,1.4,0.0,0.000,104813.29999995,104813.59999996,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414510228,228103.00
10/28/2014 11:30,2,0.199,ACTIVE,213.51,334.84,59.996,1414510204,"274151322000083","019011112586793",27.81,13.00,0,330.03,341.15,5.6,3.5,0.031,289593.7,289593.7,2785,0,0,0,L,1151911521,1,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414510232,228104.00
10/28/2014 11:30,2,0.211,ACTIVE,214.19,334.54,59.990,1414510204,"274151322000076","019011112586793",27.69,13.00,0,331.53,341.75,5.9,3.8,0.027,304007.1,304007.1,2776,0,0,0,L,1151911521,1,122.68,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414510233,228105.00
10/28/2014 11:30,2,0.125,ACTIVE,213.29,335.14,59.990,1414510204,"274151322000094","019011112586793",30.24,13.00,0,331.53,442.14,3.9,1.8,0.022,221555.9,221555.9,2845,0,0,0,L,1151911521,1,122.01,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414510234,228106.00
10/28/2014 11:30,2,0.225,ACTIVE,213.51,334.54,59.985,1414510204,"274151322000052","019011112586793",27.85,13.30,0,329.73,341.15,6.3,4.2,0.022,291059.7,291059.7,2779,0,0,0,L,1151911521,1,122.01,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414510235,228107.00
