ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/28/2014 11:30,2,0.203,ACTIVE,213.51,334.54,59.990,1414510204,"274151322000085","019011112586793",27.57,12.70,0,330.93,341.75,5.7,3.6,0.027,290443.0,290443.0,2776,0,0,0,L,1151911521,1,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414510236,228108.00
10/28/2014 11:30,2,0.211,ACTIVE,213.51,334.24,59.985,1414510204,"274151322000087","019011112586793",26.92,16.70,0,330.63,341.75,5.8,3.6,0.027,275764.7,275764.7,2779,0,0,0,L,1151911521,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414510237,228109.00
10/28/2014 11:30,2,0.188,ACTIVE,213.06,334.54,59.990,1414510204,"274151322000088","019011112586793",26.52,13.00,0,330.33,341.15,5.0,2.9,0.018,282139.8,282139.8,2781,0,0,0,L,1151911521,1,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414510238,228110.00
10/28/2014 11:30,2,0.219,ACTIVE,213.51,335.44,60.001,1414510204,"274151322000095","019011112586793",27.49,12.30,0,330.63,340.85,6.1,3.9,0.031,301352.1,301352.1,2775,0,0,0,L,1151911521,1,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414510239,228111.00
10/28/2014 11:30,2,0.143,ACTIVE,214.41,335.44,59.990,1414510204,"274151322000068","019011112586793",30.47,14.30,0,331.83,445.15,4.4,2.4,0.013,220023.2,220023.2,2837,0,0,0,L,1151911521,1,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414510240,228112.00
10/28/2014 11:30,2,0.199,ACTIVE,213.51,334.54,59.990,1414510204,"274151322000054","019011112586793",27.73,13.00,0,330.03,340.85,5.6,3.5,0.031,287698.1,287698.1,2782,0,0,0,L,1151911521,1,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414510241,228113.00
10/28/2014 11:30,1,0.047,ALERT,214.5,373.94,60.00,1414510204,"040051121000097","019011112586793",29.38,10,0.000,373.42,390.48,1.3,0.0,0.000,104647.6,104647.99999998,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414510244,228114.00
10/28/2014 11:30,1,0.129,ALERT,213.8,314.45,60.00,1414510204,"040051121000095","019011112586793",25.85,9,0.000,313.79,325.90,3.3,0.0,0.000,93248.3,93248.6,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414510247,228115.00
10/28/2014 11:30,1,0.059,ALERT,214.5,392.87,60.03,1414510204,"040051121000068","019011112586793",26.21,9,0.000,392.76,409.71,1.5,0.0,0.000,94684.7,94684.9,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414510254,228116.00
10/28/2014 11:30,1,0.010,ALERT,214.7,357.00,60.00,1414510204,"040051121000195","019011112586793",27.96,10,0.000,356.14,367.97,0.3,0.0,0.000,103254.6,103254.8,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414510257,228117.00
10/28/2014 11:30,1,0.076,ALERT,213.4,301.46,60.03,1414510204,"040051121000116","019011112586793",28.92,9,0.000,301.21,307.01,2.2,0.0,0.000,103027.69999998,103028.09999998,4,0,0,0,L,2361,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414510593,228118.00
10/28/2014 11:45,1,0.049,ACTIVE_NO_POWER,213.8,347.68,60.03,1414511104,"040051121000097","019011112586793",29.35,11,0.000,342.25,348.15,1.4,0.0,0.000,104647.99999998,104648.6,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414511107,228119.00
10/28/2014 11:45,1,0.021,ACTIVE_NO_POWER,214.6,328.76,60.03,1414511104,"033051125000132","019011112586793",39.17,11,0.000,327.74,328.99,0.8,0.0,0.000,90862.199999988,90863.100000024,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414511115,228120.00
10/28/2014 11:45,1,0.112,ACTIVE_NO_POWER,213.6,407.04,60.03,1414511104,"033051125000135","019011112586793",31.09,11,0.000,322.28,441.62,3.4,0.0,0.000,88180.399999964,88181.099999964,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414511116,228121.00
10/28/2014 11:45,1,0.121,ACTIVE_NO_POWER,214.0,379.10,60.03,1414511104,"033051125000118","019011112586793",37.22,11,0.000,320.83,444.36,4.4,0.0,0.000,117288.90000013,117290.10000012,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414511124,228122.00
10/28/2014 11:45,1,0.139,ACTIVE_NO_POWER,214.4,419.01,60.03,1414511104,"033051125000150","019011112586793",37.40,11,0.000,319.09,444.24,5.1,0.0,0.000,116370.99999995,116372.29999995,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414511125,228123.00
10/28/2014 11:45,1,0.053,ACTIVE_NO_POWER,213.9,391.94,60.03,1414511104,"040051121000185","019011112586793",27.65,10,0.000,391.60,392.70,1.4,0.0,0.000,104813.59999996,104814.09999996,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414511128,228124.00
10/28/2014 11:45,2,0.219,ACTIVE,213.29,333.93,60.022,1414511104,"274151322000083","019011112586793",27.57,13.00,0,329.43,345.66,6.1,4.0,0.027,289595.3,289595.3,2786,0,0,0,L,1151911521,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414511132,228125.00
10/28/2014 11:45,2,0.230,ACTIVE,213.74,334.84,60.028,1414511104,"274151322000076","019011112586793",27.55,13.00,0,329.73,346.26,6.5,4.3,0.027,304008.8,304008.8,2777,0,0,0,L,1151911521,1,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414511133,228126.00
10/28/2014 11:45,2,0.137,ACTIVE,213.29,334.24,60.033,1414511104,"274151322000094","019011112586793",30.63,13.30,0,331.53,466.49,4.3,2.2,0.022,221556.9,221556.9,2846,0,0,0,L,1151911521,1,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414511134,228127.00
10/28/2014 11:45,2,0.244,ACTIVE,212.83,333.33,60.017,1414511104,"274151322000052","019011112586793",27.35,13.30,0,328.22,345.66,6.8,4.7,0.022,291061.5,291061.5,2780,0,0,0,L,1151911521,1,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414511135,228128.00
10/28/2014 11:45,2,0.221,ACTIVE,213.29,334.84,60.022,1414511104,"274151322000085","019011112586793",27.47,12.70,0,330.33,345.96,6.2,4.0,0.031,290444.6,290444.6,2777,0,0,0,L,1151911521,1,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414511136,228129.00
10/28/2014 11:45,2,0.219,ACTIVE,212.83,334.24,60.001,1414511104,"274151322000087","019011112586793",27.81,17.00,0,329.43,345.66,6.2,4.1,0.018,275766.4,275766.4,2780,0,0,0,L,1151911521,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414511137,228130.00
10/28/2014 11:45,2,0.203,ACTIVE,212.61,336.64,60.022,1414511104,"274151322000088","019011112586793",26.68,13.00,0,330.03,345.06,5.5,3.4,0.035,282141.3,282141.3,2782,0,0,0,L,1151911521,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414511138,228131.00
10/28/2014 11:45,2,0.219,ACTIVE,213.06,333.93,60.006,1414511104,"274151322000095","019011112586793",27.43,12.30,0,329.13,345.36,6.1,3.9,0.027,301353.7,301353.7,2776,0,0,0,L,1151911521,1,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414511139,228132.00
10/28/2014 11:45,2,0.154,ACTIVE,213.74,337.24,60.022,1414511104,"274151322000068","019011112586793",31.09,14.30,0,331.83,446.05,4.9,2.8,0.022,220024.6,220024.6,2838,0,0,0,L,1151911521,1,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414511140,228133.00
10/28/2014 11:45,2,0.215,ACTIVE,212.83,334.84,60.038,1414511104,"274151322000054","019011112586793",27.83,13.00,0,328.82,345.66,6.1,3.9,0.018,287699.7,287699.7,2783,0,0,0,L,1151911521,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414511141,228134.00
10/28/2014 11:45,1,0.129,ALERT,213.3,376.28,60.03,1414511104,"040051121000095","019011112586793",25.90,9,0.000,375.70,391.52,3.3,0.0,0.000,93248.6,93248.7,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414511144,228135.00
10/28/2014 11:45,1,0.059,ALERT,213.6,336.45,60.03,1414511104,"040051121000068","019011112586793",26.21,9,0.000,335.30,347.07,1.5,0.0,0.000,94684.9,94685.1,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414511152,228136.00
10/28/2014 11:45,1,0.011,ALERT,213.9,392.89,60.00,1414511104,"040051121000195","019011112586793",27.87,10,0.000,392.07,404.96,0.3,0.0,0.000,103254.8,103255,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414511155,228137.00
10/28/2014 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1414511104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103028.09999998,103028.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414511961,228138.00
10/28/2014 12:00,1,0.010,ACTIVE_NO_POWER,213.3,414.84,60.03,1414512004,"033051125000135","019011112586793",38.67,11,0.000,414.72,416.67,0.4,0.0,0.000,88181.099999964,88181.099999964,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512019,228139.00
10/28/2014 12:00,1,0.000,ACTIVE_NO_POWER,213.0,393.69,60.03,1414512004,"033051125000118","019011112586793",43.60,10,0.000,393.65,395.29,0.0,0.0,0.000,117290.10000012,117290.20000008,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512026,228140.00
10/28/2014 12:00,1,0.020,ACTIVE_NO_POWER,213.8,403.73,60.03,1414512004,"033051125000150","019011112586793",43.55,10,0.000,402.91,405.26,0.8,0.0,0.000,116372.29999995,116372.29999995,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512028,228141.00
10/28/2014 12:00,2,0.188,ACTIVE,213.29,333.03,60.028,1414512004,"274151322000083","019011112586793",27.45,13.00,0,328.82,338.74,5.2,3.1,0.022,289595.8,289595.8,2787,0,0,0,L,1151911521,1,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512035,228142.00
10/28/2014 12:00,2,0.197,ACTIVE,213.51,333.33,60.028,1414512004,"274151322000076","019011112586793",27.69,13.00,0,330.03,338.74,5.6,3.4,0.018,304009.3,304009.3,2778,0,0,0,L,1151911521,1,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512036,228143.00
10/28/2014 12:00,2,0.115,ACTIVE,213.29,333.63,60.028,1414512004,"274151322000094","019011112586793",29.86,12.30,0,318.30,347.16,3.5,1.5,0.018,221557.1,221557.1,2847,0,0,0,L,1151911521,1,122.01,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512037,228144.00
10/28/2014 12:00,2,0.213,ACTIVE,213.06,333.03,60.033,1414512004,"274151322000052","019011112586793",27.83,13.30,0,328.22,338.44,6.0,3.9,0.027,291062.2,291062.2,2781,0,0,0,L,1151911521,1,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512038,228145.00
10/28/2014 12:00,2,0.176,ACTIVE,212.83,332.73,60.043,1414512004,"274151322000085","019011112586793",27.37,12.70,0,329.43,338.14,4.9,2.8,0.018,290445.1,290445.1,2778,0,0,0,L,1151911521,1,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512039,228146.00
10/28/2014 12:00,2,0.199,ACTIVE,213.06,332.43,60.028,1414512004,"274151322000087","019011112586793",26.92,17.00,0,328.52,338.44,5.4,3.3,0.018,275766.9,275766.9,2781,0,0,0,L,1151911521,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512040,228147.00
10/28/2014 12:00,2,0.178,ACTIVE,212.83,333.63,60.033,1414512004,"274151322000088","019011112586793",26.02,12.70,0,328.22,337.84,4.7,2.6,0.018,282141.6,282141.6,2783,0,0,0,L,1151911521,1,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512041,228148.00
10/28/2014 12:00,2,0.168,ACTIVE,213.06,333.03,60.017,1414512004,"274151322000095","019011112586793",27.55,12.30,0,328.82,338.14,4.7,2.6,0.018,301354.2,301354.2,2777,0,0,0,L,1151911521,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512042,228149.00
10/28/2014 12:00,2,0.135,ACTIVE,213.74,333.63,60.028,1414512004,"274151322000068","019011112586793",30.18,13.70,0,325.22,348.66,4.1,2.0,0.004,220024.8,220024.8,2839,0,0,0,L,1151911521,1,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512043,228150.00
10/28/2014 12:00,2,0.189,ACTIVE,212.83,333.63,60.022,1414512004,"274151322000054","019011112586793",27.17,13.00,0,328.22,338.14,5.2,3.1,0.013,287700.2,287700.2,2784,0,0,0,L,1151911521,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512044,228151.00
10/28/2014 12:00,1,0.047,ALERT,214.1,316.57,60.03,1414512004,"040051121000097","019011112586793",28.79,10,0.000,315.48,329.14,1.3,0.0,0.000,104648.6,104648.6,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414512050,228152.00
10/28/2014 12:00,1,0.131,ALERT,213.3,343.90,60.03,1414512004,"040051121000095","019011112586793",25.12,9,0.000,342.77,359.26,3.2,0.0,0.000,93248.7,93248.7,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414512053,228153.00
10/28/2014 12:00,1,0.053,ALERT,213.8,322.70,60.03,1414512004,"040051121000185","019011112586793",26.80,9,0.000,322.41,334.41,1.4,0.0,0.000,104814.09999996,104814.19999992,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414512063,228154.00
10/28/2014 12:00,1,0.020,ACTIVE_NO_POWER,213.9,337.38,60.00,1414512004,"033051125000132","019011112586793",38.78,11,0.000,337.04,338.20,0.8,0.0,0.000,90863.100000024,90863.199999988,85,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512123,228155.00
10/28/2014 12:00,1,0.059,ALERT,213.7,371.69,60.03,1414512004,"040051121000068","019011112586793",25.75,9,0.000,371.58,387.04,1.5,0.0,0.000,94685.1,94685.1,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414512131,228156.00
10/28/2014 12:00,1,0.011,ALERT,214.4,299.32,60.03,1414512004,"040051121000195","019011112586793",27.70,9,0.000,299.16,305.06,0.3,0.0,0.000,103255,103255,4,0,0,0,L,2361,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414512343,228157.00
10/28/2014 12:00,1,0.075,ALERT,214.0,302.53,60.03,1414512004,"040051121000116","019011112586793",29.09,9,0.000,300.08,306.95,2.1,0.0,0.000,103028.09999998,103028.09999998,4,0,0,0,L,2361,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414512615,228158.00
10/28/2014 12:15,1,0.047,ACTIVE_NO_POWER,213.9,429.34,60.03,1414512904,"040051121000097","019011112586793",29.96,10,0.000,298.58,440.08,1.4,0.0,0.000,104648.6,104648.6,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512907,228159.00
10/28/2014 12:15,1,0.130,ACTIVE_NO_POWER,213.2,385.24,60.03,1414512904,"040051121000095","019011112586793",26.60,9,0.000,373.74,385.57,3.4,0.0,0.000,93248.7,93248.7,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512909,228160.00
10/28/2014 12:15,1,0.161,ACTIVE_NO_POWER,213.9,382.63,60.03,1414512904,"033051125000132","019011112586793",34.02,11,0.000,321.43,439.38,5.4,0.0,0.000,90863.199999988,90863.400000036,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512911,228161.00
10/28/2014 12:15,1,0.152,ACTIVE_NO_POWER,213.9,422.57,60.03,1414512904,"033051125000135","019011112586793",32.25,11,0.000,320.49,441.21,4.8,0.0,0.000,88181.099999964,88181.199999964,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512912,228162.00
10/28/2014 12:15,1,0.060,ACTIVE_NO_POWER,213.4,398.88,60.03,1414512904,"040051121000068","019011112586793",26.92,9,0.000,299.34,439.22,1.6,0.0,0.000,94685.1,94685.1,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512917,228163.00
10/28/2014 12:15,1,0.169,ACTIVE_NO_POWER,214.0,390.46,60.03,1414512904,"033051125000118","019011112586793",37.87,10,0.000,320.92,444.75,6.3,0.0,0.000,117290.20000008,117290.60000012,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512918,228164.00
10/28/2014 12:15,1,0.085,ACTIVE_NO_POWER,214.3,390.05,60.03,1414512904,"033051125000150","019011112586793",43.74,10,0.000,319.93,441.12,3.7,0.0,0.000,116372.29999995,116372.29999995,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512919,228165.00
10/28/2014 12:15,1,0.052,ACTIVE_NO_POWER,214.0,370.66,60.03,1414512904,"040051121000185","019011112586793",28.63,9,0.000,299.40,438.81,1.4,0.0,0.000,104814.19999992,104814.19999992,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512921,228166.00
10/28/2014 12:15,1,0.012,ACTIVE_NO_POWER,214.1,390.56,60.03,1414512904,"040051121000195","019011112586793",28.77,9,0.000,389.58,391.11,0.3,0.0,0.000,103255,103255,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512923,228167.00
10/28/2014 12:15,2,0.283,ACTIVE,213.06,336.34,60.022,1414512904,"274151322000083","019011112586793",27.69,13.00,0,329.43,342.95,8.0,5.7,0.040,289596.8,289596.8,2788,0,0,0,L,1151911521,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512924,228168.00
10/28/2014 12:15,2,0.289,ACTIVE,213.51,335.44,60.012,1414512904,"274151322000076","019011112586793",28.57,12.70,0,330.63,344.76,8.4,6.2,0.044,304010.3,304010.3,2779,0,0,0,L,1151911521,1,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512925,228169.00
10/28/2014 12:15,2,0.180,ACTIVE,213.06,377.82,60.012,1414512904,"274151322000094","019011112586793",35.42,12.30,0,326.12,395.25,6.4,4.3,0.027,221557.6,221557.6,2848,0,0,0,L,1151911521,1,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512926,228170.00
10/28/2014 12:15,2,0.309,ACTIVE,212.61,334.24,60.006,1414512904,"274151322000052","019011112586793",27.85,13.00,0,328.82,342.65,8.8,6.5,0.035,291063.3,291063.3,2782,0,0,0,L,1151911521,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512927,228171.00
10/28/2014 12:15,2,0.287,ACTIVE,213.29,335.44,60.012,1414512904,"274151322000085","019011112586793",27.87,12.30,0,329.13,344.15,8.1,5.9,0.044,290446.1,290446.1,2779,0,0,0,L,1151911521,1,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512928,228172.00
10/28/2014 12:15,2,0.287,ACTIVE,213.29,335.44,60.022,1414512904,"274151322000087","019011112586793",27.71,16.70,0,328.22,343.25,8.1,5.9,0.035,275767.9,275767.9,2782,0,0,0,L,1151911521,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512929,228173.00
10/28/2014 12:15,2,0.266,ACTIVE,212.61,334.24,60.012,1414512904,"274151322000088","019011112586793",27.47,12.70,0,328.82,343.85,7.4,5.2,0.027,282142.5,282142.5,2784,0,0,0,L,1151911521,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512930,228174.00
10/28/2014 12:15,2,0.285,ACTIVE,212.83,334.84,60.012,1414512904,"274151322000095","019011112586793",27.79,12.30,0,328.82,345.36,8.0,5.8,0.040,301355.1,301355.1,2778,0,0,0,L,1151911521,1,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512931,228175.00
10/28/2014 12:15,2,0.197,ACTIVE,213.74,387.44,60.012,1414512904,"274151322000068","019011112586793",36.48,14.00,0,330.63,404.57,7.3,5.1,0.027,220025.5,220025.5,2840,0,0,0,L,1151911521,1,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512932,228176.00
10/28/2014 12:15,2,0.285,ACTIVE,212.83,335.14,60.012,1414512904,"274151322000054","019011112586793",27.79,13.00,0,328.52,345.36,8.1,5.8,0.040,287701.2,287701.2,2785,0,0,0,L,1151911521,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414512933,228177.00
10/28/2014 12:15,1,0.075,ALERT,213.9,377.25,60.03,1414512904,"040051121000116","019011112586793",29.61,9,0.000,376.81,387.63,2.2,0.0,0.000,103028.09999998,103028.09999998,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414512936,228178.00
10/28/2014 12:30,1,0.048,ACTIVE_NO_POWER,213.8,346.07,60.03,1414513804,"040051121000097","019011112586793",29.32,10,0.000,342.30,346.62,1.4,0.0,0.000,104648.6,104648.69999996,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414513807,228179.00
10/28/2014 12:30,1,0.021,ACTIVE_NO_POWER,213.5,330.31,60.03,1414513804,"033051125000132","019011112586793",39.30,11,0.000,329.62,330.89,0.8,0.0,0.000,90863.400000036,90863.900000036,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414513812,228180.00
10/28/2014 12:30,1,0.112,ACTIVE_NO_POWER,213.0,409.85,60.03,1414513804,"033051125000135","019011112586793",32.26,11,0.000,321.72,441.42,3.5,0.0,0.000,88181.199999964,88181.799999964,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414513814,228181.00
10/28/2014 12:30,1,0.131,ACTIVE,212.9,358.07,60.03,1414513804,"033051125000118","019011112586793",36.88,11,0.000,318.71,445.42,4.8,9.8,0.000,117290.60000012,117291.5000001,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414513821,228182.00
10/28/2014 12:30,1,0.139,ACTIVE,213.6,345.91,60.00,1414513804,"033051125000150","019011112586793",40.06,11,0.131,321.78,439.77,5.5,10.3,0.005,116372.29999995,116372.49999995,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414513823,228183.00
10/28/2014 12:30,1,0.053,ACTIVE_NO_POWER,213.6,374.41,60.03,1414513804,"040051121000185","019011112586793",27.92,9,0.000,373.45,375.20,1.4,0.0,0.000,104814.19999992,104814.19999992,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414513825,228184.00
10/28/2014 12:30,2,0.209,ACTIVE,212.38,333.63,59.990,1414513804,"274151322000083","019011112586793",27.67,13.00,0,330.03,340.25,5.9,3.8,0.022,289598.0,289598.0,2790,0,0,0,L,1151911521,1,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414513829,228185.00
10/28/2014 12:30,2,0.221,ACTIVE,213.06,334.24,60.012,1414513804,"274151322000076","019011112586793",27.71,12.70,0,331.23,340.85,6.2,4.1,0.027,304011.7,304011.7,2781,0,0,0,L,1151911521,1,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414513831,228186.00
10/28/2014 12:30,2,0.141,ACTIVE,212.38,333.93,60.006,1414513804,"274151322000094","019011112586793",30.73,12.30,0,330.63,394.95,4.4,2.3,0.022,221558.5,221558.5,2850,0,0,0,L,1151911521,1,121.10,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414513833,228187.00
10/28/2014 12:30,2,0.236,ACTIVE,212.16,331.83,60.012,1414513804,"274151322000052","019011112586793",27.69,13.00,0,329.43,340.25,6.6,4.5,0.018,291064.7,291064.7,2784,0,0,0,L,1151911521,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414513834,228188.00
10/28/2014 12:30,2,0.217,ACTIVE,212.83,333.33,60.012,1414513804,"274151322000085","019011112586793",27.31,12.30,0,330.93,340.25,6.0,3.9,0.022,290447.4,290447.4,2781,0,0,0,L,1151911521,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414513836,228189.00
10/28/2014 12:30,2,0.221,ACTIVE,212.61,333.03,60.006,1414513804,"274151322000087","019011112586793",27.04,17.00,0,329.73,340.25,6.0,3.9,0.022,275769.2,275769.2,2784,0,0,0,L,1151911521,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414513837,228190.00
10/28/2014 12:30,2,0.197,ACTIVE,212.16,332.13,60.017,1414513804,"274151322000088","019011112586793",26.68,12.70,0,328.52,339.65,5.3,3.2,0.013,282143.6,282143.6,2786,0,0,0,L,1151911521,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414513839,228191.00
10/28/2014 12:30,2,0.207,ACTIVE,212.38,333.03,60.017,1414513804,"274151322000095","019011112586793",27.77,12.30,0,330.33,339.95,5.8,3.7,0.022,301356.3,301356.3,2780,0,0,0,L,1151911521,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414513841,228192.00
10/28/2014 12:30,2,0.148,ACTIVE,213.06,334.54,60.006,1414513804,"274151322000068","019011112586793",30.67,14.00,0,331.53,403.97,4.6,2.5,0.018,220026.6,220026.6,2842,0,0,0,L,1151911521,1,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414513843,228193.00
10/28/2014 12:30,2,0.207,ACTIVE,212.61,332.73,60.012,1414513804,"274151322000054","019011112586793",27.81,13.00,0,329.73,339.65,5.9,3.7,0.018,287702.5,287702.5,2787,0,0,0,L,1151911521,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414513844,228194.00
10/28/2014 12:30,1,0.129,ALERT,212.8,399.03,60.03,1414513804,"040051121000095","019011112586793",25.93,9,0.000,398.62,418.77,3.3,0.0,0.000,93248.7,93248.7,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414513847,228195.00
10/28/2014 12:30,1,0.058,ALERT,213.8,386.34,60.00,1414513804,"040051121000068","019011112586793",26.23,9,0.000,385.60,403.78,1.5,0.0,0.000,94685.1,94685.1,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414513855,228196.00
10/28/2014 12:30,1,0.011,ALERT,213.5,418.16,60.03,1414513804,"040051121000195","019011112586793",27.96,9,0.000,417.17,434.41,0.3,0.0,0.000,103255,103255,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414513858,228197.00
10/28/2014 12:30,1,0.075,ALERT,213.5,301.21,60.03,1414513804,"040051121000116","019011112586793",29.16,9,0.000,300.64,306.15,2.1,0.0,0.000,103028.09999998,103028.09999998,4,0,0,0,L,2361,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414514100,228198.00
10/28/2014 12:45,1,0.321,ACTIVE_NO_POWER,212.8,381.33,60.00,1414514705,"040051121000097","019011112586793",24.19,11,0.000,315.96,441.14,7.6,0.0,0.000,104648.69999996,104648.99999997,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414514708,228199.00
10/28/2014 12:45,1,0.395,ACTIVE_NO_POWER,213.2,368.34,60.00,1414514705,"040051121000095","019011112586793",21.13,9,0.000,299.84,438.18,8.2,0.0,0.000,93248.7,93249,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414514709,228200.00
10/28/2014 12:45,1,0.066,ACTIVE_NO_POWER,213.2,415.69,60.03,1414514705,"033051125000132","019011112586793",39.93,11,0.000,322.44,439.58,2.6,0.0,0.000,90863.900000036,90863.900000036,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414514710,228201.00
10/28/2014 12:45,1,0.184,ACTIVE_NO_POWER,212.8,430.47,60.00,1414514705,"033051125000135","019011112586793",34.70,11,0.000,320.44,441.35,6.3,0.0,0.000,88181.799999964,88182.299999964,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414514711,228202.00
10/28/2014 12:45,1,0.348,ACTIVE,213.4,328.81,60.00,1414514705,"040051121000116","019011112586793",24.19,9,0.133,291.81,440.07,8.3,13.9,0.096,103028.09999998,103028.29999998,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414514713,228203.00
10/28/2014 12:45,1,0.316,ACTIVE_NO_POWER,213.3,404.87,60.00,1414514705,"040051121000068","019011112586793",22.30,9,0.000,299.52,440.54,6.8,0.0,0.000,94685.1,94685.4,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414514714,228204.00
10/28/2014 12:45,1,0.224,ACTIVE,213.2,348.00,60.00,1414514705,"033051125000118","019011112586793",38.48,11,0.131,316.32,445.94,8.6,13.9,0.033,117291.5000001,117292.40000014,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414514715,228205.00
10/28/2014 12:45,1,0.066,ACTIVE_NO_POWER,213.1,427.95,60.00,1414514705,"033051125000150","019011112586793",44.65,11,0.000,318.65,441.25,2.9,0.0,0.000,116372.49999995,116372.69999995,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414514716,228206.00
10/28/2014 12:45,1,0.298,ACTIVE_NO_POWER,213.4,415.91,60.00,1414514705,"040051121000185","019011112586793",23.70,10,0.000,318.06,439.82,6.9,0.0,0.000,104814.19999992,104814.49999993,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414514718,228207.00
10/28/2014 12:45,1,0.279,ACTIVE_NO_POWER,213.4,430.89,60.00,1414514705,"040051121000195","019011112586793",22.86,10,0.000,305.60,441.16,6.2,0.0,0.000,103255,103255.3,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414514719,228208.00
10/28/2014 12:45,2,0.354,ACTIVE,212.61,333.63,60.001,1414514705,"274151322000083","019011112586793",27.77,13.00,0,324.32,340.85,10.0,7.8,0.062,289599.4,289599.4,2791,0,0,0,L,1151911521,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414514720,228209.00
10/28/2014 12:45,2,0.365,ACTIVE,212.83,333.63,59.990,1414514705,"274151322000076","019011112586793",28.84,12.70,0,324.32,341.15,10.7,8.4,0.062,304013.3,304013.3,2782,0,0,0,L,1151911521,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414514721,228210.00
10/28/2014 12:45,2,0.211,ACTIVE,212.38,415.99,59.990,1414514705,"274151322000094","019011112586793",39.44,13.00,0,329.43,444.24,8.4,6.2,0.040,221559.4,221559.4,2851,0,0,0,L,1151911521,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414514722,228211.00
10/28/2014 12:45,2,0.383,ACTIVE,212.16,334.24,59.990,1414514705,"274151322000052","019011112586793",27.77,13.00,0,322.81,341.15,10.8,8.5,0.062,291066.4,291066.4,2785,0,0,0,L,1151911521,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414514723,228212.00
10/28/2014 12:45,2,0.357,ACTIVE,212.38,334.24,59.996,1414514705,"274151322000085","019011112586793",27.69,12.30,0,324.32,340.85,10.1,7.8,0.057,290448.9,290448.9,2782,0,0,0,L,1151911521,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414514724,228213.00
10/28/2014 12:45,2,0.357,ACTIVE,212.61,333.03,60.022,1414514705,"274151322000087","019011112586793",27.87,17.00,0,324.32,340.55,10.1,7.9,0.053,275770.6,275770.6,2785,0,0,0,L,1151911521,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414514725,228214.00
10/28/2014 12:45,2,0.332,ACTIVE,211.93,333.63,60.017,1414514705,"274151322000088","019011112586793",27.77,12.70,0,323.72,340.55,9.4,7.1,0.053,282144.9,282144.9,2787,0,0,0,L,1151911521,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414514726,228215.00
10/28/2014 12:45,2,0.363,ACTIVE,212.38,333.03,60.001,1414514705,"274151322000095","019011112586793",27.77,12.30,0,324.32,340.55,10.2,7.9,0.057,301357.8,301357.8,2781,0,0,0,L,1151911521,1,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414514727,228216.00
10/28/2014 12:45,2,0.225,ACTIVE,213.06,422.60,59.996,1414514705,"274151322000068","019011112586793",40.12,14.70,0,330.93,447.55,9.1,6.9,0.040,220027.7,220027.7,2843,0,0,0,L,1151911521,1,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414514728,228217.00
10/28/2014 12:45,2,0.355,ACTIVE,212.16,334.54,59.996,1414514705,"274151322000054","019011112586793",27.75,13.00,0,323.41,340.85,10.0,7.7,0.057,287703.9,287703.9,2788,0,0,0,L,1151911521,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414514729,228218.00
10/28/2014 13:00,1,0.499,ACTIVE,213.0,391.27,60.03,1414515604,"040051121000097","019011112586793",26.63,11,0.141,317.51,442.03,13.2,12.5,0.001,104648.99999997,104650.59999999,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414515606,228219.00
10/28/2014 13:00,1,0.571,ACTIVE_NO_POWER,213.1,415.51,60.03,1414515604,"040051121000095","019011112586793",23.02,10,0.000,314.99,437.74,13.0,0.0,0.000,93249,93250.3,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414515608,228220.00
10/28/2014 13:00,1,0.311,ACTIVE,213.3,359.15,60.03,1414515604,"033051125000132","019011112586793",35.74,11,0.138,318.36,439.66,11.0,12.6,0.014,90863.900000036,90865,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414515609,228221.00
10/28/2014 13:00,1,0.304,ACTIVE,213.3,330.43,60.03,1414515604,"033051125000135","019011112586793",35.20,11,0.097,319.69,441.48,10.6,5.8,0.169,88182.299999964,88183.699999964,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414515610,228222.00
10/28/2014 13:00,1,0.497,ACTIVE,213.4,340.68,60.03,1414515604,"040051121000116","019011112586793",26.47,10,0.145,313.17,439.70,13.1,15.6,0.091,103028.29999998,103029.79999998,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414515611,228223.00
10/28/2014 13:00,1,0.502,ACTIVE,213.8,413.35,60.03,1414515604,"040051121000068","019011112586793",23.08,10,0.000,317.32,440.03,11.5,3.4,0.000,94685.4,94686.7,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414515613,228224.00
10/28/2014 13:00,1,0.341,ACTIVE,213.0,353.16,60.00,1414515604,"033051125000118","019011112586793",39.56,11,0.161,319.52,445.51,13.4,12.4,0.065,117292.40000014,117294.5000001,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414515614,228225.00
10/28/2014 13:00,1,0.348,ACTIVE,213.2,350.11,60.00,1414515604,"033051125000150","019011112586793",40.09,11,0.138,319.74,440.71,13.9,14.0,0.057,116372.69999995,116373.89999995,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414515615,228226.00
10/28/2014 13:00,1,0.455,ACTIVE,213.5,376.48,60.00,1414515604,"040051121000185","019011112586793",24.73,10,0.000,318.59,439.32,11.1,6.8,0.203,104814.49999993,104815.79999994,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414515617,228227.00
10/28/2014 13:00,1,0.433,ACTIVE,213.3,341.58,60.00,1414515604,"040051121000195","019011112586793",24.40,11,0.134,319.99,442.35,10.5,12.1,0.063,103255.3,103256.8,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414515618,228228.00
10/28/2014 13:00,2,0.541,ACTIVE,212.83,338.74,59.996,1414515604,"274151322000083","019011112586793",29.08,13.00,0,329.43,343.85,16.0,13.5,0.106,289602.0,289602.0,2792,0,0,0,L,1151911521,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414515619,228229.00
10/28/2014 13:00,2,0.570,ACTIVE,213.06,338.14,60.001,1414515604,"274151322000076","019011112586793",29.90,13.00,0,330.63,345.36,17.3,14.8,0.110,304016.0,304016.0,2783,0,0,0,L,1151911521,1,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414515620,228230.00
10/28/2014 13:00,2,0.232,ACTIVE,212.61,451.46,59.996,1414515604,"274151322000094","019011112586793",43.22,14.00,0,332.73,458.37,10.2,7.9,0.040,221561.2,221561.2,2852,0,0,0,L,1151911521,1,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414515621,228231.00
10/28/2014 13:00,2,0.568,ACTIVE,211.93,339.04,59.990,1414515604,"274151322000052","019011112586793",28.96,13.30,0,329.13,343.85,16.7,14.2,0.093,291069.0,291069.0,2786,0,0,0,L,1151911521,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414515622,228232.00
10/28/2014 13:00,2,0.543,ACTIVE,212.38,336.64,59.996,1414515604,"274151322000085","019011112586793",29.10,12.30,0,329.73,344.45,16.0,13.5,0.097,290451.4,290451.4,2783,0,0,0,L,1151911521,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414515623,228233.00
10/28/2014 13:00,2,0.545,ACTIVE,212.38,337.54,60.001,1414515604,"274151322000087","019011112586793",28.69,17.00,0,329.13,343.85,15.8,13.3,0.088,275773.2,275773.2,2786,0,0,0,L,1151911521,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414515624,228234.00
10/28/2014 13:00,2,0.523,ACTIVE,212.38,337.84,59.996,1414515604,"274151322000088","019011112586793",28.51,12.70,0,329.73,350.77,15.1,12.7,0.084,282147.2,282147.2,2788,0,0,0,L,1151911521,1,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414515625,228235.00
10/28/2014 13:00,2,0.561,ACTIVE,212.61,339.95,60.022,1414515604,"274151322000095","019011112586793",29.48,12.30,0,329.73,344.45,16.8,14.3,0.106,301360.4,301360.4,2782,0,0,0,L,1151911521,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414515625,228236.00
10/28/2014 13:00,2,0.361,ACTIVE,213.06,425.61,60.006,1414515604,"274151322000068","019011112586793",40.18,15.00,0,333.93,439.43,14.8,12.4,0.080,220030.0,220030.0,2844,0,0,0,L,1151911521,1,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414515626,228237.00
10/28/2014 13:00,2,0.541,ACTIVE,212.16,337.84,59.996,1414515604,"274151322000054","019011112586793",29.12,13.00,0,328.22,343.85,16.0,13.5,0.088,287706.4,287706.4,2789,0,0,0,L,1151911521,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414515627,228238.00
10/28/2014 13:15,1,0.332,ACTIVE,213.4,326.84,60.03,1414516504,"040051121000097","019011112586793",24.54,11,0.134,317.95,442.19,8.0,13.5,0.146,104650.59999999,104651.29999998,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414516507,228239.00
10/28/2014 13:15,1,0.387,ACTIVE_NO_POWER,213.7,391.77,60.03,1414516504,"040051121000095","019011112586793",22.29,10,0.000,314.49,437.71,8.4,0.0,0.000,93250.3,93250.9,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414516509,228240.00
10/28/2014 13:15,1,0.220,ACTIVE_NO_POWER,213.8,384.44,60.03,1414516504,"033051125000132","019011112586793",33.24,11,0.000,317.44,439.64,7.2,0.0,0.000,90865,90865.699999988,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414516511,228241.00
10/28/2014 13:15,1,0.195,ACTIVE,213.7,367.10,60.03,1414516504,"033051125000135","019011112586793",34.92,11,0.093,320.52,441.71,6.7,12.6,0.000,88183.699999964,88184.399999964,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414516513,228242.00
10/28/2014 13:15,1,0.316,ACTIVE_NO_POWER,214.0,421.46,60.03,1414516504,"040051121000116","019011112586793",26.31,10,0.000,312.67,439.22,8.1,0.0,0.000,103029.79999998,103030.49999998,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414516515,228243.00
10/28/2014 13:15,1,0.149,ACTIVE_NO_POWER,214.2,388.86,60.03,1414516504,"040051121000068","019011112586793",26.89,10,0.000,318.15,440.13,3.9,0.0,0.000,94686.7,94687.1,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414516517,228244.00
10/28/2014 13:15,1,0.237,ACTIVE,213.4,378.09,60.03,1414516504,"033051125000118","019011112586793",39.23,11,0.145,317.47,445.91,9.2,13.3,0.001,117294.5000001,117295.5000001,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414516518,228245.00
10/28/2014 13:15,1,0.256,ACTIVE,214.1,376.96,60.03,1414516504,"033051125000150","019011112586793",39.25,11,0.138,316.69,445.19,10.0,14.6,0.002,116373.89999995,116375.09999995,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414516520,228246.00
10/28/2014 13:15,1,0.343,ACTIVE_NO_POWER,213.8,370.54,60.00,1414516504,"040051121000185","019011112586793",23.34,11,0.104,316.60,439.27,7.9,0.0,0.000,104815.79999994,104816.29999994,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414516522,228247.00
10/28/2014 13:15,1,0.178,ACTIVE_NO_POWER,213.8,369.38,60.03,1414516504,"040051121000195","019011112586793",27.89,11,0.000,320.87,441.45,4.9,0.0,0.000,103256.8,103257.3,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414516524,228248.00
10/28/2014 13:15,2,0.363,ACTIVE,212.83,334.24,60.022,1414516504,"274151322000083","019011112586793",27.95,13.00,0,329.73,342.95,10.3,8.0,0.057,289603.5,289603.5,2793,0,0,0,L,1151911521,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414516525,228249.00
10/28/2014 13:15,2,0.375,ACTIVE,213.29,333.93,60.022,1414516504,"274151322000076","019011112586793",29.36,13.00,0,330.93,343.85,11.1,8.8,0.062,304017.7,304017.7,2784,0,0,0,L,1151911521,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414516526,228250.00
10/28/2014 13:15,2,0.213,ACTIVE,212.83,420.50,60.006,1414516504,"274151322000094","019011112586793",39.86,13.70,0,330.93,455.37,8.6,6.4,0.044,221562.2,221562.2,2853,0,0,0,L,1151911521,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414516527,228251.00
10/28/2014 13:15,2,0.387,ACTIVE,212.61,333.63,60.012,1414516504,"274151322000052","019011112586793",27.93,13.30,0,329.13,342.65,10.9,8.6,0.066,291070.8,291070.8,2787,0,0,0,L,1151911521,1,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414516528,228252.00
10/28/2014 13:15,2,0.371,ACTIVE,212.83,334.84,60.028,1414516504,"274151322000085","019011112586793",27.79,12.70,0,330.33,342.95,10.4,8.1,0.057,290453.0,290453.0,2784,0,0,0,L,1151911521,1,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414516529,228253.00
10/28/2014 13:15,2,0.367,ACTIVE,213.06,334.24,60.017,1414516504,"274151322000087","019011112586793",27.77,17.30,0,329.73,342.95,10.3,8.1,0.062,275774.7,275774.7,2787,0,0,0,L,1151911521,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414516530,228254.00
