ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/28/2014 13:15,2,0.346,ACTIVE,212.61,334.84,60.017,1414516504,"274151322000088","019011112586793",27.33,13.00,0,329.13,342.05,9.6,7.4,0.057,282148.6,282148.6,2789,0,0,0,L,1151911521,1,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414516531,228255.00
10/28/2014 13:15,2,0.400,ACTIVE,213.06,336.94,60.017,1414516504,"274151322000095","019011112586793",28.75,12.30,0,330.03,342.65,11.7,9.3,0.062,301362.1,301362.1,2783,0,0,0,L,1151911521,1,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414516532,228256.00
10/28/2014 13:15,2,0.227,ACTIVE,213.51,425.31,60.017,1414516504,"274151322000068","019011112586793",40.37,15.00,0,331.23,432.82,9.2,7.0,0.035,220031.3,220031.3,2845,0,0,0,L,1151911521,1,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414516533,228257.00
10/28/2014 13:15,2,0.367,ACTIVE,212.83,333.63,60.012,1414516504,"274151322000054","019011112586793",27.79,13.00,0,329.13,342.65,10.3,8.1,0.057,287708.0,287708.0,2790,0,0,0,L,1151911521,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414516534,228258.00
10/28/2014 13:30,1,0.312,ACTIVE,213.8,347.16,60.00,1414517404,"040051121000097","019011112586793",24.65,11,0.137,319.54,442.56,7.6,11.4,0.012,104651.29999998,104651.9,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414517407,228259.00
10/28/2014 13:30,1,0.390,ACTIVE,213.7,342.30,60.03,1414517404,"040051121000095","019011112586793",21.41,10,0.140,316.34,437.76,8.2,14.2,0.006,93250.9,93251.4,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414517408,228260.00
10/28/2014 13:30,1,0.199,ACTIVE,214.4,351.23,60.00,1414517404,"033051125000132","019011112586793",33.85,11,0.130,318.67,439.90,6.7,10.6,0.004,90865.699999988,90866.5,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414517409,228261.00
10/28/2014 13:30,1,0.184,ACTIVE,214.4,334.05,60.00,1414517404,"033051125000135","019011112586793",33.81,11,0.139,321.46,441.53,6.1,13.6,0.061,88184.399999964,88185.099999964,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414517410,228262.00
10/28/2014 13:30,1,0.186,ACTIVE_NO_POWER,214.1,413.93,60.03,1414517404,"040051121000116","019011112586793",29.03,10,0.000,315.45,439.82,5.3,0.0,0.000,103030.49999998,103030.99999998,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414517412,228263.00
10/28/2014 13:30,1,0.145,ACTIVE_NO_POWER,213.9,425.31,60.00,1414517404,"040051121000068","019011112586793",26.59,10,0.000,321.39,438.70,3.8,0.0,0.000,94687.1,94687.2,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414517413,228264.00
10/28/2014 13:30,1,0.045,ACTIVE_NO_POWER,214.0,434.03,60.03,1414517404,"033051125000118","019011112586793",44.50,11,0.000,319.38,445.57,2.0,0.0,0.000,117295.5000001,117296.30000011,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414517414,228265.00
10/28/2014 13:30,1,0.229,ACTIVE,213.8,354.40,60.03,1414517404,"033051125000150","019011112586793",38.46,11,0.136,315.41,445.49,8.7,10.8,0.011,116375.09999995,116375.99999995,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414517416,228266.00
10/28/2014 13:30,1,0.286,ACTIVE,214.3,329.31,60.03,1414517404,"040051121000185","019011112586793",23.99,10,0.101,319.27,440.13,6.7,10.1,0.150,104816.29999994,104816.79999994,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414517417,228267.00
10/28/2014 13:30,1,0.262,ACTIVE_NO_POWER,214.7,429.01,60.03,1414517404,"040051121000195","019011112586793",22.89,11,0.000,321.29,441.64,5.8,0.0,0.000,103257.3,103257.8,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414517418,228268.00
10/28/2014 13:30,2,0.338,ACTIVE,213.29,337.84,60.017,1414517404,"274151322000083","019011112586793",27.91,13.00,0,330.93,341.45,9.6,7.3,0.053,289605.1,289605.1,2794,0,0,0,L,1151911521,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414517419,228269.00
10/28/2014 13:30,2,0.355,ACTIVE,213.74,336.94,60.006,1414517404,"274151322000076","019011112586793",28.78,13.00,0,331.83,342.35,10.4,8.1,0.057,304019.4,304019.4,2785,0,0,0,L,1151911521,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414517420,228270.00
10/28/2014 13:30,2,0.207,ACTIVE,213.06,411.48,60.001,1414517404,"274151322000094","019011112586793",38.94,13.70,0,332.43,440.64,8.2,6.0,0.035,221563.3,221563.3,2854,0,0,0,L,1151911521,1,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414517421,228271.00
10/28/2014 13:30,2,0.369,ACTIVE,212.83,336.34,59.996,1414517404,"274151322000052","019011112586793",27.87,13.30,0,330.33,341.45,10.4,8.1,0.049,291072.5,291072.5,2788,0,0,0,L,1151911521,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414517422,228272.00
10/28/2014 13:30,2,0.346,ACTIVE,213.29,337.84,60.001,1414517404,"274151322000085","019011112586793",27.81,12.70,0,331.83,341.75,9.8,7.5,0.049,290454.5,290454.5,2785,0,0,0,L,1151911521,1,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414517423,228273.00
10/28/2014 13:30,2,0.346,ACTIVE,213.06,336.34,59.990,1414517404,"274151322000087","019011112586793",27.73,17.30,0,330.93,341.75,9.8,7.5,0.044,275776.3,275776.3,2788,0,0,0,L,1151911521,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414517424,228274.00
10/28/2014 13:30,2,0.318,ACTIVE,212.83,335.44,60.001,1414517404,"274151322000088","019011112586793",27.85,13.00,0,330.33,341.15,9.0,6.7,0.044,282150.0,282150.0,2790,0,0,0,L,1151911521,1,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414517425,228275.00
10/28/2014 13:30,2,0.350,ACTIVE,213.29,337.84,60.001,1414517404,"274151322000095","019011112586793",28.01,12.70,0,331.23,341.45,10.0,7.7,0.053,301363.7,301363.7,2784,0,0,0,L,1151911521,1,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414517426,228276.00
10/28/2014 13:30,2,0.229,ACTIVE,213.96,407.27,60.001,1414517404,"274151322000068","019011112586793",38.39,15.00,0,333.03,443.34,8.9,6.7,0.040,220032.6,220032.6,2846,0,0,0,L,1151911521,1,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414517427,228277.00
10/28/2014 13:30,2,0.342,ACTIVE,213.06,335.14,60.017,1414517404,"274151322000054","019011112586793",27.79,13.30,0,330.33,341.15,9.6,7.4,0.053,287709.5,287709.5,2791,0,0,0,L,1151911521,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414517428,228278.00
10/28/2014 13:45,1,0.759,ACTIVE,213.1,388.12,60.00,1414518304,"040051121000097","019011112586793",27.20,11,0.162,317.63,442.07,20.5,14.0,0.022,104651.9,104654.29999998,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414518306,228279.00
10/28/2014 13:45,1,0.824,ACTIVE,212.9,409.90,60.00,1414518304,"040051121000095","019011112586793",23.64,10,0.142,314.27,437.89,19.3,12.9,0.031,93251.4,93253.3,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414518308,228280.00
10/28/2014 13:45,1,0.483,ACTIVE,212.8,372.21,60.03,1414518304,"033051125000132","019011112586793",35.72,11,0.165,317.13,440.06,17.1,16.7,0.030,90866.5,90868.400000036,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414518309,228281.00
10/28/2014 13:45,1,0.480,ACTIVE,213.0,388.11,60.03,1414518304,"033051125000135","019011112586793",35.59,11,0.140,319.66,442.00,17.0,13.1,0.010,88185.099999964,88187.099999964,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414518310,228282.00
10/28/2014 13:45,1,0.767,ACTIVE,213.2,378.71,60.03,1414518304,"040051121000116","019011112586793",26.79,10,0.156,314.26,440.00,20.4,15.8,0.027,103030.99999998,103033.19999998,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414518311,228283.00
10/28/2014 13:45,1,0.150,ACTIVE_NO_POWER,213.4,406.14,60.00,1414518304,"040051121000068","019011112586793",28.65,11,0.000,320.06,438.86,4.2,0.0,0.000,94687.2,94687.4,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414518313,228284.00
10/28/2014 13:45,1,0.546,ACTIVE,212.6,358.17,60.03,1414518304,"033051125000118","019011112586793",40.19,11,0.193,319.03,446.71,21.8,25.0,0.089,117296.30000011,117298.90000013,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414518314,228285.00
10/28/2014 13:45,1,0.556,ACTIVE,212.9,389.96,60.00,1414518304,"033051125000150","019011112586793",40.57,11,0.133,318.09,444.89,22.4,10.5,0.023,116375.99999995,116378.99999995,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414518315,228286.00
10/28/2014 13:45,1,0.720,ACTIVE,213.0,400.15,60.00,1414518304,"040051121000185","019011112586793",25.69,11,0.138,318.54,439.71,18.4,14.0,0.005,104816.79999994,104818.79999994,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414518317,228287.00
10/28/2014 13:45,1,0.704,ACTIVE,213.0,383.81,60.03,1414518304,"040051121000195","019011112586793",25.49,11,0.145,318.68,442.79,17.8,10.8,0.017,103257.8,103260,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414518318,228288.00
10/28/2014 13:45,2,0.820,ACTIVE,212.16,339.95,60.001,1414518304,"274151322000083","019011112586793",29.34,13.30,0,327.02,348.96,24.4,21.6,0.164,289608.4,289608.4,2795,0,0,0,L,1151911521,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414518319,228289.00
10/28/2014 13:45,2,0.863,ACTIVE,212.83,338.14,60.006,1414518304,"274151322000076","019011112586793",30.28,13.30,0,329.43,349.56,26.4,23.6,0.172,304023.1,304023.1,2786,0,0,0,L,1151911521,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414518320,228290.00
10/28/2014 13:45,2,0.549,ACTIVE,212.16,420.80,59.996,1414518304,"274151322000094","019011112586793",39.34,14.30,0,331.23,467.69,21.9,19.2,0.146,221566.1,221566.1,2855,0,0,0,L,1151911521,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414518321,228291.00
10/28/2014 13:45,2,0.840,ACTIVE,211.93,339.34,60.006,1414518304,"274151322000052","019011112586793",29.62,13.70,0,326.42,349.56,25.2,22.4,0.164,291076.0,291076.0,2789,0,0,0,L,1151911521,1,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414518322,228292.00
10/28/2014 13:45,2,0.820,ACTIVE,212.38,337.84,59.980,1414518304,"274151322000085","019011112586793",29.58,12.70,0,328.52,348.66,24.6,21.8,0.159,290457.9,290457.9,2786,0,0,0,L,1151911521,1,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414518323,228293.00
10/28/2014 13:45,2,0.809,ACTIVE,212.38,336.94,59.996,1414518304,"274151322000087","019011112586793",29.42,17.50,0,326.42,348.96,24.1,21.4,0.159,275779.7,275779.7,2789,0,0,0,L,1151911521,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414518324,228294.00
10/28/2014 13:45,2,0.797,ACTIVE,211.93,335.44,59.996,1414518304,"274151322000088","019011112586793",29.16,13.00,0,326.72,348.66,23.5,20.8,0.146,282153.2,282153.2,2791,0,0,0,L,1151911521,1,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414518325,228295.00
10/28/2014 13:45,2,0.855,ACTIVE,212.61,337.24,60.012,1414518304,"274151322000095","019011112586793",29.88,12.70,0,327.92,349.86,25.9,23.1,0.172,301367.3,301367.3,2785,0,0,0,L,1151911521,1,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414518326,228296.00
10/28/2014 13:45,2,0.572,ACTIVE,213.06,414.79,60.006,1414518304,"274151322000068","019011112586793",38.96,15.50,0,331.53,447.55,22.6,19.9,0.137,220035.7,220035.7,2847,0,0,0,L,1151911521,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414518327,228297.00
10/28/2014 13:45,2,0.814,ACTIVE,212.16,336.04,60.001,1414518304,"274151322000054","019011112586793",29.74,13.30,0,326.72,349.56,24.5,21.8,0.159,287712.9,287712.9,2792,0,0,0,L,1151911521,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414518328,228298.00
10/28/2014 14:00,1,0.011,ACTIVE_NO_POWER,213.5,427.10,60.00,1414519204,"033051125000135","019011112586793",38.08,11,0.000,426.78,428.78,0.4,0.0,0.000,88187.099999964,88188.599999964,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414519217,228299.00
10/28/2014 14:00,1,0.021,ACTIVE_NO_POWER,213.0,380.42,60.00,1414519204,"033051125000150","019011112586793",43.26,11,0.000,380.11,381.68,0.9,0.0,0.000,116378.99999995,116381.29999995,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414519229,228300.00
10/28/2014 14:00,1,0.054,ACTIVE_NO_POWER,213.2,393.43,60.00,1414519204,"040051121000185","019011112586793",26.49,10,0.000,317.04,440.07,1.4,0.0,0.000,104818.79999994,104820.29999994,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414519231,228301.00
10/28/2014 14:00,2,0.152,ACTIVE,212.38,333.33,59.980,1414519204,"274151322000083","019011112586793",26.90,13.30,0,329.73,350.17,4.2,2.1,0.004,289611.1,289611.1,2796,0,0,0,L,1151911521,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414519235,228302.00
10/28/2014 14:00,2,0.158,ACTIVE,213.06,335.14,60.012,1414519204,"274151322000076","019011112586793",27.85,13.30,0,330.03,349.86,4.5,2.4,0.009,304026.1,304026.1,2787,0,0,0,L,1151911521,1,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414519236,228303.00
10/28/2014 14:00,2,0.088,ACTIVE,212.83,333.63,59.990,1414519204,"274151322000094","019011112586793",29.50,13.70,0,331.83,439.74,2.6,0.6,0.000,221568.3,221568.3,2856,0,0,0,L,1151911521,1,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414519237,228304.00
10/28/2014 14:00,2,0.176,ACTIVE,212.38,333.63,60.022,1414519204,"274151322000052","019011112586793",27.06,13.70,0,329.43,349.26,4.8,2.8,0.018,291078.9,291078.9,2790,0,0,0,L,1151911521,1,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414519238,228305.00
10/28/2014 14:00,2,0.156,ACTIVE,212.61,334.24,60.022,1414519204,"274151322000085","019011112586793",26.70,13.00,0,327.92,348.66,4.2,2.2,0.013,290460.7,290460.7,2787,0,0,0,L,1151911521,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414519239,228306.00
10/28/2014 14:00,2,0.166,ACTIVE,212.61,334.24,59.985,1414519204,"274151322000087","019011112586793",25.72,17.80,0,329.73,348.36,4.3,2.2,0.013,275782.3,275782.3,2790,0,0,0,L,1151911521,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414519240,228307.00
10/28/2014 14:00,2,0.139,ACTIVE,211.93,333.63,59.980,1414519204,"274151322000088","019011112586793",25.92,13.00,0,329.43,348.36,3.6,1.6,0.018,282155.7,282155.7,2792,0,0,0,L,1151911521,1,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414519241,228308.00
10/28/2014 14:00,2,0.152,ACTIVE,212.38,333.03,59.985,1414519204,"274151322000095","019011112586793",27.08,12.70,0,328.82,348.96,4.2,2.1,0.004,301370.1,301370.1,2786,0,0,0,L,1151911521,1,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414519242,228309.00
10/28/2014 14:00,2,0.105,ACTIVE,213.06,335.14,59.990,1414519204,"274151322000068","019011112586793",29.58,15.30,0,333.03,439.43,3.2,1.1,0.009,220038.1,220038.1,2848,0,0,0,L,1151911521,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414519243,228310.00
10/28/2014 14:00,2,0.150,ACTIVE,212.38,333.03,59.985,1414519204,"274151322000054","019011112586793",27.10,13.30,0,329.73,348.66,4.2,2.1,0.018,287715.6,287715.6,2793,0,0,0,L,1151911521,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414519244,228311.00
10/28/2014 14:00,1,0.048,ALERT,213.9,394.72,60.03,1414519204,"040051121000097","019011112586793",28.64,11,0.000,394.18,415.67,1.3,0.0,0.000,104654.29999998,104655.49999997,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414519247,228312.00
10/28/2014 14:00,1,0.000,ACTIVE_NO_POWER,213.5,352.10,60.00,1414519204,"033051125000118","019011112586793",43.28,11,0.000,351.93,353.75,0.0,0.0,0.000,117298.90000013,117301.10000012,87,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414519263,228313.00
10/28/2014 14:00,1,0.131,ALERT,213.0,305.71,60.03,1414519204,"040051121000095","019011112586793",25.22,9,0.000,304.48,317.49,3.2,0.0,0.000,93253.3,93254.8,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414519327,228314.00
10/28/2014 14:00,1,0.060,ALERT,213.2,314.78,60.03,1414519204,"040051121000068","019011112586793",25.76,9,0.000,314.11,328.69,1.5,0.0,0.000,94687.4,94688.4,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414519352,228315.00
10/28/2014 14:00,1,0.021,ACTIVE_NO_POWER,213.7,406.73,60.00,1414519204,"033051125000132","019011112586793",38.90,11,0.000,406.23,407.26,0.8,0.0,0.000,90868.400000036,90869.900000036,120,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414519369,228316.00
10/28/2014 14:00,1,0.011,ALERT,213.2,326.58,60.03,1414519204,"040051121000195","019011112586793",27.73,10,0.000,325.24,335.96,0.3,0.0,0.000,103260,103261.4,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414519387,228317.00
10/28/2014 14:00,1,0.076,ALERT,213.0,301.88,60.03,1414519204,"040051121000116","019011112586793",29.28,9,0.000,301.67,307.48,2.2,0.0,0.000,103033.19999998,103034.89999998,4,0,0,0,L,2361,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414519464,228318.00
10/28/2014 14:15,1,0.010,ACTIVE_NO_POWER,213.5,402.94,60.00,1414520104,"033051125000135","019011112586793",38.43,11,0.000,401.43,403.31,0.4,0.0,0.000,88188.599999964,88188.699999964,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414520117,228319.00
10/28/2014 14:15,1,0.000,ACTIVE_NO_POWER,213.8,362.68,60.00,1414520104,"033051125000118","019011112586793",43.50,11,0.000,362.50,364.35,0.0,0.0,0.000,117301.10000012,117301.5000001,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414520125,228320.00
10/28/2014 14:15,1,0.020,ACTIVE_NO_POWER,213.9,356.22,60.03,1414520104,"033051125000150","019011112586793",43.47,11,0.000,318.85,443.06,0.8,0.0,0.000,116381.29999995,116381.79999995,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414520128,228321.00
10/28/2014 14:15,2,0.168,ACTIVE,212.16,334.24,59.985,1414520104,"274151322000083","019011112586793",26.64,13.30,0,330.63,341.15,4.6,2.5,0.009,289612.0,289612.0,2797,0,0,0,L,1151911521,1,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414520135,228322.00
10/28/2014 14:15,2,0.170,ACTIVE,212.61,334.54,59.959,1414520104,"274151322000076","019011112586793",27.79,13.00,0,332.13,339.95,4.8,2.7,0.018,304027.0,304027.0,2788,0,0,0,L,1151911521,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414520136,228323.00
10/28/2014 14:15,2,0.098,ACTIVE,212.16,333.63,59.990,1414520104,"274151322000094","019011112586793",29.68,13.00,0,317.70,377.52,3.0,0.9,0.009,221568.8,221568.8,2857,0,0,0,L,1151911521,1,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414520137,228324.00
10/28/2014 14:15,2,0.186,ACTIVE,212.16,333.93,59.985,1414520104,"274151322000052","019011112586793",27.81,13.70,0,329.73,340.85,5.2,3.1,0.004,291079.9,291079.9,2791,0,0,0,L,1151911521,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414520137,228325.00
10/28/2014 14:15,2,0.168,ACTIVE,212.38,334.54,59.990,1414520104,"274151322000085","019011112586793",27.21,12.70,0,330.33,339.95,4.7,2.6,0.022,290461.6,290461.6,2788,0,0,0,L,1151911521,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414520138,228326.00
10/28/2014 14:15,2,0.178,ACTIVE,212.16,334.84,59.990,1414520104,"274151322000087","019011112586793",26.24,17.50,0,330.93,341.15,4.7,2.6,0.013,275783.3,275783.3,2791,0,0,0,L,1151911521,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414520139,228327.00
10/28/2014 14:15,2,0.150,ACTIVE,211.93,333.33,59.985,1414520104,"274151322000088","019011112586793",26.26,13.00,0,330.93,339.04,4.0,2.0,0.004,282156.5,282156.5,2793,0,0,0,L,1151911521,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414520140,228328.00
10/28/2014 14:15,2,0.160,ACTIVE,212.16,334.24,59.985,1414520104,"274151322000095","019011112586793",27.61,12.70,0,331.23,339.34,4.5,2.4,0.009,301371.0,301371.0,2787,0,0,0,L,1151911521,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414520141,228329.00
10/28/2014 14:15,2,0.117,ACTIVE,212.83,334.84,59.985,1414520104,"274151322000068","019011112586793",29.84,14.30,0,327.92,388.34,3.5,1.5,0.013,220038.7,220038.7,2849,0,0,0,L,1151911521,1,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414520142,228330.00
10/28/2014 14:15,2,0.162,ACTIVE,211.93,334.24,59.990,1414520104,"274151322000054","019011112586793",27.59,13.30,0,330.63,339.95,4.5,2.5,0.018,287716.5,287716.5,2794,0,0,0,L,1151911521,1,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414520143,228331.00
10/28/2014 14:15,1,0.047,ALERT,213.9,332.40,60.00,1414520104,"040051121000097","019011112586793",28.88,10,0.000,331.77,347.10,1.3,0.0,0.000,104655.49999997,104655.49999997,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414520146,228332.00
10/28/2014 14:15,1,0.130,ALERT,213.7,367.60,60.00,1414520104,"040051121000095","019011112586793",25.26,9,0.000,367.26,384.54,3.2,0.0,0.000,93254.8,93254.8,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414520149,228333.00
10/28/2014 14:15,1,0.060,ALERT,214.3,360.87,60.03,1414520104,"040051121000068","019011112586793",25.81,9,0.000,360.74,377.10,1.5,0.0,0.000,94688.4,94688.4,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414520159,228334.00
10/28/2014 14:15,1,0.052,ALERT,213.7,353.26,60.03,1414520104,"040051121000185","019011112586793",27.31,9,0.000,353.16,367.01,1.4,0.0,0.000,104820.29999994,104820.29999994,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414520162,228335.00
10/28/2014 14:15,1,0.011,ALERT,213.5,354.15,60.03,1414520104,"040051121000195","019011112586793",27.66,9,0.000,353.07,367.00,0.3,0.0,0.000,103261.4,103261.4,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414520165,228336.00
10/28/2014 14:15,1,0.022,ACTIVE_NO_POWER,214.2,378.59,60.03,1414520104,"033051125000132","019011112586793",39.13,11,0.000,377.98,378.98,0.8,0.0,0.000,90869.900000036,90870.100000024,131,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414520168,228337.00
10/28/2014 14:15,1,0.076,ALERT,214.0,347.38,60.03,1414520104,"040051121000116","019011112586793",29.02,9,0.000,346.70,350.63,2.2,0.0,0.000,103034.89999998,103034.89999998,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414520178,228338.00
10/28/2014 14:30,1,0.643,ACTIVE,214.3,357.35,60.00,1414521004,"040051121000097","019011112586793",27.05,10,0.158,300.48,440.55,17.3,16.8,0.075,104655.49999997,104656.09999999,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521007,228339.00
10/28/2014 14:30,1,0.698,ACTIVE,214.4,408.70,60.00,1414521004,"040051121000095","019011112586793",23.59,9,0.129,301.21,437.97,16.3,8.9,0.000,93254.8,93255.2,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521008,228340.00
10/28/2014 14:30,1,0.405,ACTIVE,214.8,326.14,60.00,1414521004,"033051125000132","019011112586793",36.13,11,0.101,318.94,439.58,14.5,7.7,0.245,90870.100000024,90870.699999988,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521009,228341.00
10/28/2014 14:30,1,0.403,ACTIVE,214.4,404.46,60.00,1414521004,"033051125000135","019011112586793",35.58,11,0.022,322.80,441.07,14.2,13.6,0.077,88188.699999964,88188.899999964,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521010,228342.00
10/28/2014 14:30,1,0.667,ACTIVE,214.4,358.21,60.03,1414521004,"040051121000116","019011112586793",26.22,9,0.149,302.53,439.51,17.4,14.4,0.058,103034.89999998,103035.49999998,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521012,228343.00
10/28/2014 14:30,1,0.654,ACTIVE,214.7,377.69,60.03,1414521004,"040051121000068","019011112586793",23.40,9,0.142,301.67,440.01,15.2,14.3,0.011,94688.4,94688.8,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521013,228344.00
10/28/2014 14:30,1,0.459,ACTIVE,214.6,421.79,60.03,1414521004,"033051125000118","019011112586793",40.53,11,0.155,321.23,445.10,18.5,12.0,0.003,117301.5000001,117302.70000009,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521014,228345.00
10/28/2014 14:30,1,0.479,ACTIVE,214.4,356.31,60.00,1414521004,"033051125000150","019011112586793",40.17,10,0.146,319.49,443.26,19.1,19.3,0.094,116381.79999995,116382.69999995,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521015,228346.00
10/28/2014 14:30,1,0.621,ACTIVE,214.6,410.90,60.00,1414521004,"040051121000185","019011112586793",25.42,9,0.124,301.66,439.81,15.7,14.5,0.069,104820.29999994,104820.79999994,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521017,228347.00
10/28/2014 14:30,1,0.595,ACTIVE,214.5,415.23,60.00,1414521004,"040051121000195","019011112586793",25.46,10,0.138,301.29,441.23,15.0,11.1,0.001,103261.4,103261.9,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521018,228348.00
10/28/2014 14:30,2,0.684,ACTIVE,213.96,341.15,59.969,1414521004,"274151322000083","019011112586793",29.66,13.00,0,329.73,347.76,20.5,17.9,0.128,289613.5,289613.5,2798,0,0,0,L,1151911521,1,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521019,228349.00
10/28/2014 14:30,2,0.709,ACTIVE,214.41,338.74,59.985,1414521004,"274151322000076","019011112586793",30.20,13.00,0,330.03,348.66,21.7,19.0,0.133,304028.6,304028.6,2789,0,0,0,L,1151911521,1,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521020,228350.00
10/28/2014 14:30,2,0.453,ACTIVE,213.74,423.81,59.985,1414521004,"274151322000094","019011112586793",40.14,13.00,0,324.32,439.13,18.4,15.9,0.115,221569.8,221569.8,2858,0,0,0,L,1151911521,1,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521021,228351.00
10/28/2014 14:30,2,0.709,ACTIVE,213.51,339.34,59.990,1414521004,"274151322000052","019011112586793",29.72,13.30,0,328.22,347.76,21.3,18.7,0.137,291081.6,291081.6,2792,0,0,0,L,1151911521,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521022,228352.00
10/28/2014 14:30,2,0.682,ACTIVE,213.51,339.04,60.012,1414521004,"274151322000085","019011112586793",29.40,12.30,0,329.43,347.16,20.3,17.7,0.124,290463.1,290463.1,2789,0,0,0,L,1151911521,1,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521023,228353.00
10/28/2014 14:30,2,0.688,ACTIVE,213.74,339.34,59.990,1414521004,"274151322000087","019011112586793",29.38,17.50,0,329.13,347.46,20.5,17.8,0.133,275784.8,275784.8,2792,0,0,0,L,1151911521,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521024,228354.00
10/28/2014 14:30,2,0.670,ACTIVE,213.51,339.34,59.996,1414521004,"274151322000088","019011112586793",29.04,12.70,0,328.52,346.86,19.8,17.1,0.128,282157.8,282157.8,2794,0,0,0,L,1151911521,1,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521025,228355.00
10/28/2014 14:30,2,0.674,ACTIVE,213.74,341.45,59.990,1414521004,"274151322000095","019011112586793",30.00,12.30,0,329.13,347.46,20.5,17.8,0.128,301372.6,301372.6,2788,0,0,0,L,1151911521,1,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521026,228356.00
10/28/2014 14:30,2,0.469,ACTIVE,214.19,429.22,59.980,1414521004,"274151322000068","019011112586793",40.43,14.30,0,332.73,440.94,19.1,16.5,0.110,220039.9,220039.9,2850,0,0,0,L,1151911521,1,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521027,228357.00
10/28/2014 14:30,2,0.689,ACTIVE,213.29,339.34,59.985,1414521004,"274151322000054","019011112586793",29.70,13.00,0,328.82,347.46,20.7,18.1,0.133,287718.0,287718.0,2795,0,0,0,L,1151911521,1,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521028,228358.00
10/28/2014 14:45,1,0.240,ACTIVE_NO_POWER,214.3,371.98,60.03,1414521904,"040051121000097","019011112586793",24.12,11,0.000,319.51,442.92,5.7,0.0,0.000,104656.09999999,104657.79999998,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521907,228359.00
10/28/2014 14:45,1,0.300,ACTIVE_NO_POWER,214.1,377.10,60.07,1414521904,"040051121000095","019011112586793",21.77,9,0.000,315.24,437.55,6.4,0.0,0.000,93255.2,93256.6,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521908,228360.00
10/28/2014 14:45,1,0.141,ACTIVE,214.2,345.65,60.03,1414521904,"033051125000132","019011112586793",34.58,11,0.135,318.85,439.78,4.8,13.4,0.001,90870.699999988,90872.100000024,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521909,228361.00
10/28/2014 14:45,1,0.135,ACTIVE_NO_POWER,214.0,387.03,60.07,1414521904,"033051125000135","019011112586793",31.77,11,0.000,322.00,442.30,4.2,0.0,0.000,88188.899999964,88190.499999964,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521910,228362.00
10/28/2014 14:45,1,0.132,ACTIVE_NO_POWER,213.5,418.54,60.03,1414521904,"033051125000118","019011112586793",37.65,11,0.000,319.44,446.00,4.9,0.0,0.000,117302.70000009,117304.70000009,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521918,228363.00
10/28/2014 14:45,1,0.150,ACTIVE_NO_POWER,214.0,378.84,60.07,1414521904,"033051125000150","019011112586793",37.50,10,0.000,318.63,444.15,5.6,0.0,0.000,116382.69999995,116384.89999995,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521919,228364.00
10/28/2014 14:45,1,0.053,ACTIVE_NO_POWER,214.1,382.49,60.03,1414521904,"040051121000185","019011112586793",27.83,10,0.000,319.76,439.90,1.4,0.0,0.000,104820.79999994,104822.19999992,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521922,228365.00
10/28/2014 14:45,2,0.264,ACTIVE,213.51,338.14,60.033,1414521904,"274151322000083","019011112586793",27.75,13.00,0,331.83,347.76,7.5,5.3,0.040,289616.1,289616.1,2799,0,0,0,L,1151911521,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521926,228366.00
10/28/2014 14:45,2,0.268,ACTIVE,213.96,337.24,60.038,1414521904,"274151322000076","019011112586793",28.84,13.00,0,333.33,348.36,7.8,5.6,0.035,304031.4,304031.4,2790,0,0,0,L,1151911521,1,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521927,228367.00
10/28/2014 14:45,2,0.168,ACTIVE,213.29,366.40,60.033,1414521904,"274151322000094","019011112586793",34.21,13.30,0,333.93,439.74,5.8,3.7,0.027,221572.1,221572.1,2859,0,0,0,L,1151911521,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521928,228368.00
10/28/2014 14:45,2,0.289,ACTIVE,213.06,336.04,60.033,1414521904,"274151322000052","019011112586793",28.07,13.00,0,330.63,347.76,8.2,6.0,0.040,291084.4,291084.4,2793,0,0,0,L,1151911521,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521929,228369.00
10/28/2014 14:45,2,0.270,ACTIVE,213.29,337.24,60.033,1414521904,"274151322000085","019011112586793",27.73,12.30,0,332.13,347.46,7.5,5.3,0.040,290465.7,290465.7,2790,0,0,0,L,1151911521,1,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521930,228370.00
10/28/2014 14:45,2,0.270,ACTIVE,213.29,335.74,60.033,1414521904,"274151322000087","019011112586793",27.51,17.30,0,332.13,347.46,7.5,5.3,0.040,275787.4,275787.4,2793,0,0,0,L,1151911521,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521931,228371.00
10/28/2014 14:45,2,0.248,ACTIVE,213.06,336.34,60.033,1414521904,"274151322000088","019011112586793",27.35,12.30,0,331.53,347.16,6.9,4.7,0.035,282160.3,282160.3,2795,0,0,0,L,1151911521,1,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521932,228372.00
10/28/2014 14:45,2,0.252,ACTIVE,213.06,336.34,60.033,1414521904,"274151322000095","019011112586793",28.57,12.30,0,331.83,347.76,7.3,5.2,0.040,301375.2,301375.2,2789,0,0,0,L,1151911521,1,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521934,228373.00
10/28/2014 14:45,2,0.186,ACTIVE,213.96,375.11,60.033,1414521904,"274151322000068","019011112586793",35.19,14.70,0,334.54,446.05,6.6,4.5,0.022,220042.3,220042.3,2851,0,0,0,L,1151911521,1,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521934,228374.00
10/28/2014 14:45,2,0.268,ACTIVE,213.06,336.04,60.033,1414521904,"274151322000054","019011112586793",27.71,12.70,0,328.82,347.46,7.5,5.3,0.040,287720.6,287720.6,2796,0,0,0,L,1151911521,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414521935,228375.00
10/28/2014 14:45,1,0.059,ALERT,214.2,338.26,60.03,1414521904,"040051121000068","019011112586793",25.90,9,0.000,338.07,347.98,1.5,0.0,0.000,94688.8,94689.4,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414521942,228376.00
10/28/2014 14:45,1,0.011,ALERT,213.9,333.02,60.03,1414521904,"040051121000195","019011112586793",27.56,9,0.000,332.26,342.05,0.3,0.0,0.000,103261.9,103262.6,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414522068,228377.00
10/28/2014 14:45,1,0.075,ALERT,214.7,302.73,60.03,1414521904,"040051121000116","019011112586793",29.60,9,0.000,302.39,308.33,2.2,0.0,0.000,103035.49999998,103036.19999998,4,0,0,0,L,2361,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414522317,228378.00
10/28/2014 15:00,1,0.020,ACTIVE_NO_POWER,215.0,380.94,60.03,1414522804,"033051125000150","019011112586793",42.79,10,0.000,379.74,381.29,0.8,0.0,0.000,116384.89999995,116385.89999995,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414522831,228379.00
10/28/2014 15:00,2,0.135,ACTIVE,214.64,336.04,60.043,1414522804,"274151322000083","019011112586793",26.60,12.70,0,331.83,343.55,3.6,1.6,0.009,289617.5,289617.5,2800,0,0,0,L,1151911521,1,122.91,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414522838,228380.00
10/28/2014 15:00,2,0.143,ACTIVE,215.09,336.94,60.043,1414522804,"274151322000076","019011112586793",27.29,12.70,0,332.73,344.15,3.9,1.9,0.013,304032.9,304032.9,2791,0,0,0,L,1151911521,1,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414522839,228381.00
10/28/2014 15:00,2,0.074,ACTIVE,214.64,336.34,60.043,1414522804,"274151322000094","019011112586793",29.18,12.70,0,332.73,438.23,2.2,0.2,0.004,221573.1,221573.1,2860,0,0,0,L,1151911521,1,122.68,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414522840,228382.00
10/28/2014 15:00,2,0.156,ACTIVE,214.41,334.84,60.054,1414522804,"274151322000052","019011112586793",27.33,13.00,0,331.23,343.25,4.4,2.3,0.009,291086.0,291086.0,2794,0,0,0,L,1151911521,1,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414522841,228383.00
10/28/2014 15:00,2,0.141,ACTIVE,214.64,336.04,60.043,1414522804,"274151322000085","019011112586793",25.96,12.00,0,332.13,343.55,3.7,1.7,0.004,290467.1,290467.1,2791,0,0,0,L,1151911521,1,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414522842,228384.00
10/28/2014 15:00,2,0.145,ACTIVE,214.41,336.04,60.033,1414522804,"274151322000087","019011112586793",26.50,17.30,0,332.13,343.55,3.9,1.8,0.000,275788.8,275788.8,2794,0,0,0,L,1151911521,1,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414522843,228385.00
10/28/2014 15:00,2,0.119,ACTIVE,213.96,336.34,60.059,1414522804,"274151322000088","019011112586793",25.84,12.30,0,331.23,342.95,3.1,1.1,0.009,282161.5,282161.5,2796,0,0,0,L,1151911521,1,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414522844,228386.00
10/28/2014 15:00,2,0.129,ACTIVE,214.41,335.44,60.038,1414522804,"274151322000095","019011112586793",26.86,12.00,0,332.13,343.25,3.5,1.5,0.009,301376.6,301376.6,2790,0,0,0,L,1151911521,1,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414522845,228387.00
10/28/2014 15:00,2,0.094,ACTIVE,215.32,336.94,60.038,1414522804,"274151322000068","019011112586793",29.44,14.30,0,333.33,433.42,2.8,0.8,0.000,220043.5,220043.5,2852,0,0,0,L,1151911521,1,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414522846,228388.00
10/28/2014 15:00,2,0.135,ACTIVE,214.41,335.44,60.038,1414522804,"274151322000054","019011112586793",26.76,12.70,0,330.93,342.95,3.6,1.6,0.013,287722.0,287722.0,2797,0,0,0,L,1151911521,1,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414522847,228389.00
10/28/2014 15:00,1,0.000,ACTIVE_NO_POWER,215.4,406.53,60.03,1414522804,"033051125000118","019011112586793",43.41,10,0.000,405.20,406.87,0.0,0.0,0.000,117304.70000009,117305.0000001,102,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414522869,228390.00
10/28/2014 15:00,1,0.053,ALERT,214.6,387.62,60.07,1414522804,"040051121000185","019011112586793",26.69,9,0.000,387.52,407.77,1.4,0.0,0.000,104822.19999992,104822.29999994,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414522872,228391.00
10/28/2014 15:00,1,0.048,ALERT,214.1,394.09,60.07,1414522804,"040051121000097","019011112586793",28.91,10,0.000,393.68,409.31,1.3,0.0,0.000,104657.79999998,104657.9,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414522878,228392.00
10/28/2014 15:00,1,0.131,ALERT,214.6,363.73,60.03,1414522804,"040051121000095","019011112586793",25.32,9,0.000,363.25,376.65,3.3,0.0,0.000,93256.6,93256.7,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414522881,228393.00
10/28/2014 15:00,1,0.010,ACTIVE_NO_POWER,214.6,374.17,60.03,1414522804,"033051125000135","019011112586793",38.77,11,0.000,372.93,374.75,0.4,0.0,0.000,88190.499999964,88191.199999964,165,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414522887,228394.00
10/28/2014 15:00,1,0.059,ALERT,215.3,395.12,60.07,1414522804,"040051121000068","019011112586793",25.83,9,0.000,395.09,409.90,1.5,0.0,0.000,94689.4,94689.5,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414522893,228395.00
10/28/2014 15:00,1,0.011,ALERT,214.5,378.05,60.07,1414522804,"040051121000195","019011112586793",27.55,9,0.000,377.21,388.20,0.3,0.0,0.000,103262.6,103262.9,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414522917,228396.00
10/28/2014 15:00,1,0.022,ACTIVE_NO_POWER,215.3,412.61,60.07,1414522804,"033051125000132","019011112586793",39.01,11,0.000,411.91,412.97,0.8,0.0,0.000,90872.100000024,90872.800000012,149,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414522926,228397.00
10/28/2014 15:00,1,0.075,ALERT,214.5,352.38,60.03,1414522804,"040051121000116","019011112586793",29.25,9,0.000,351.87,357.28,2.1,0.0,0.000,103036.19999998,103036.19999998,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414522965,228398.00
10/28/2014 15:15,1,0.362,ACTIVE_NO_POWER,214.9,407.52,60.07,1414523704,"040051121000097","019011112586793",24.93,11,0.000,300.77,442.21,8.8,0.0,0.000,104657.9,104658.79999998,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414523706,228399.00
10/28/2014 15:15,1,0.409,ACTIVE_NO_POWER,214.1,403.08,60.03,1414523704,"040051121000095","019011112586793",23.01,9,0.000,300.71,437.53,9.2,0.0,0.000,93256.7,93257.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414523708,228400.00
10/28/2014 15:15,1,0.234,ACTIVE,214.8,330.91,60.07,1414523704,"033051125000132","019011112586793",34.57,11,0.097,314.33,439.65,8.0,6.5,0.164,90872.800000012,90873.900000036,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414523709,228401.00
