ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/28/2014 15:15,1,0.219,ACTIVE_NO_POWER,214.7,384.65,60.03,1414523704,"033051125000135","019011112586793",34.60,11,0.047,315.04,441.70,7.5,0.0,0.000,88191.199999964,88192.299999964,167,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414523710,228402.00
10/28/2014 15:15,1,0.339,ACTIVE_NO_POWER,214.2,429.91,60.07,1414523704,"040051121000116","019011112586793",26.07,9,0.000,302.39,440.48,8.6,0.0,0.000,103036.19999998,103037.09999998,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414523712,228403.00
10/28/2014 15:15,1,0.362,ACTIVE,214.6,334.09,60.03,1414523704,"040051121000068","019011112586793",21.88,9,0.131,301.73,440.17,7.8,14.3,0.110,94689.5,94690.3,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414523713,228404.00
10/28/2014 15:15,1,0.242,ACTIVE,214.4,389.11,60.03,1414523704,"033051125000118","019011112586793",39.15,10,0.000,316.65,445.44,9.4,4.0,0.142,117305.0000001,117306.60000012,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414523714,228405.00
10/28/2014 15:15,1,0.260,ACTIVE,214.6,394.87,60.07,1414523704,"033051125000150","019011112586793",39.15,10,0.140,313.76,445.66,10.1,14.3,0.000,116385.89999995,116387.69999995,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414523716,228406.00
10/28/2014 15:15,1,0.336,ACTIVE_NO_POWER,214.6,412.76,60.07,1414523704,"040051121000185","019011112586793",22.75,10,0.000,301.54,439.77,7.5,0.0,0.000,104822.29999994,104823.19999992,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414523717,228407.00
10/28/2014 15:15,1,0.307,ACTIVE,214.6,331.95,60.03,1414523704,"040051121000195","019011112586793",22.68,10,0.095,301.14,441.29,6.8,8.9,0.128,103262.9,103263.7,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414523718,228408.00
10/28/2014 15:15,2,0.414,ACTIVE,213.51,336.04,60.033,1414523704,"274151322000083","019011112586793",27.75,12.70,0,308.99,357.38,11.7,9.3,0.062,289619.7,289619.7,2801,0,0,0,L,1151911521,1,122.23,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414523719,228409.00
10/28/2014 15:15,2,0.416,ACTIVE,214.19,337.24,60.038,1414523704,"274151322000076","019011112586793",29.16,12.70,0,320.71,350.77,12.3,9.9,0.071,304035.2,304035.2,2792,0,0,0,L,1151911521,1,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414523720,228410.00
10/28/2014 15:15,2,0.260,ALERT,213.51,409.68,60.038,1414523704,"274151322000094","019011112586793",38.59,13.30,0,296.06,442.14,10.1,7.9,0.053,221574.8,221574.8,2861,0,0,0,L,1151911521,1,122.01,123.81,0002,10,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414523722,228411.00
10/28/2014 15:15,2,0.430,ACTIVE,213.51,336.94,60.033,1414523704,"274151322000052","019011112586793",28.63,13.00,0,319.21,345.36,12.5,10.1,0.062,291088.3,291088.3,2795,0,0,0,L,1151911521,1,121.78,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414523723,228412.00
10/28/2014 15:15,2,0.404,ACTIVE,213.96,337.24,60.033,1414523704,"274151322000085","019011112586793",28.63,12.00,0,320.11,347.46,11.7,9.4,0.062,290469.3,290469.3,2792,0,0,0,L,1151911521,1,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414523724,228413.00
10/28/2014 15:15,2,0.414,ACTIVE,213.96,336.34,60.049,1414523704,"274151322000087","019011112586793",27.83,17.00,0,318.91,350.17,11.7,9.4,0.062,275791.0,275791.0,2795,0,0,0,L,1151911521,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414523725,228414.00
10/28/2014 15:15,2,0.391,ACTIVE,213.29,336.34,60.033,1414523704,"274151322000088","019011112586793",27.79,12.30,0,319.51,346.26,11.0,8.7,0.057,282163.5,282163.5,2797,0,0,0,L,1151911521,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414523726,228415.00
10/28/2014 15:15,2,0.400,ACTIVE,213.74,335.44,60.038,1414523704,"274151322000095","019011112586793",29.06,12.00,0,316.50,352.57,11.8,9.4,0.062,301378.7,301378.7,2791,0,0,0,L,1151911521,1,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414523727,228416.00
10/28/2014 15:15,2,0.279,ALERT,214.41,407.27,60.033,1414523704,"274151322000068","019011112586793",38.33,14.70,0,296.36,440.64,10.9,8.6,0.053,220045.4,220045.4,2853,0,0,0,L,1151911521,1,122.91,123.81,0002,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414523729,228417.00
10/28/2014 15:15,2,0.398,ACTIVE,213.51,336.64,60.070,1414523704,"274151322000054","019011112586793",28.88,12.70,0,319.21,346.86,11.7,9.3,0.062,287724.2,287724.2,2798,0,0,0,L,1151911521,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414523730,228418.00
10/28/2014 15:30,1,0.693,ACTIVE,215.3,408.89,60.03,1414524603,"040051121000097","019011112586793",26.75,11,0.134,319.47,443.50,18.4,14.5,0.004,104658.79999998,104660.79999998,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414524606,228419.00
10/28/2014 15:30,1,0.742,ACTIVE,215.0,413.34,60.03,1414524603,"040051121000095","019011112586793",23.59,9,0.147,316.61,437.53,17.4,13.9,0.001,93257.5,93259.1,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414524607,228420.00
10/28/2014 15:30,1,0.439,ACTIVE,215.3,347.09,60.00,1414524603,"033051125000132","019011112586793",35.84,11,0.119,320.86,439.68,15.6,11.6,0.103,90873.900000036,90875.600000024,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414524609,228421.00
10/28/2014 15:30,1,0.431,ACTIVE,214.4,403.73,60.00,1414524603,"033051125000135","019011112586793",35.84,11,0.148,321.20,441.78,15.3,14.4,0.003,88192.299999964,88193.899999964,169,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414524610,228422.00
10/28/2014 15:30,1,0.708,ACTIVE,214.4,341.33,60.03,1414524603,"040051121000116","019011112586793",26.34,9,0.143,316.13,442.36,18.5,21.8,0.120,103037.09999998,103038.89999998,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414524611,228423.00
10/28/2014 15:30,1,0.682,ACTIVE,214.8,416.55,60.03,1414524603,"040051121000068","019011112586793",23.98,9,0.154,321.46,441.85,16.3,12.8,0.001,94690.3,94692,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414524613,228424.00
10/28/2014 15:30,1,0.494,ACTIVE,214.6,405.62,60.00,1414524603,"033051125000118","019011112586793",40.49,11,0.157,318.98,445.93,19.9,16.9,0.012,117306.60000012,117309.20000008,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414524614,228425.00
10/28/2014 15:30,1,0.513,ACTIVE,214.3,431.39,60.00,1414524603,"033051125000150","019011112586793",40.19,10,0.156,318.91,444.97,20.5,16.8,0.003,116387.69999995,116390.09999995,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414524615,228426.00
10/28/2014 15:30,1,0.660,ACTIVE,213.7,376.45,60.03,1414524603,"040051121000185","019011112586793",25.40,10,0.157,318.57,440.49,16.6,11.8,0.019,104823.19999992,104824.89999991,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414524616,228427.00
10/28/2014 15:30,1,0.622,ACTIVE,214.3,381.70,60.03,1414524603,"040051121000195","019011112586793",25.73,10,0.159,319.59,441.33,15.9,15.6,0.016,103263.7,103265.5,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414524618,228428.00
10/28/2014 15:30,2,0.738,ACTIVE,213.96,341.75,60.006,1414524603,"274151322000083","019011112586793",29.10,13.00,0,329.73,347.16,21.7,19.1,0.141,289622.5,289622.5,2802,0,0,0,L,1151911521,1,122.68,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414524619,228429.00
10/28/2014 15:30,2,0.752,ACTIVE,214.64,340.55,60.012,1414524603,"274151322000076","019011112586793",30.34,12.70,0,330.33,347.76,23.1,20.4,0.146,304038.2,304038.2,2793,0,0,0,L,1151911521,1,122.91,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414524620,228430.00
10/28/2014 15:30,2,0.455,ACTIVE,213.96,439.74,60.017,1414524603,"274151322000094","019011112586793",41.49,13.70,0,333.33,449.35,19.1,16.5,0.124,221577.3,221577.3,2863,0,0,0,L,1151911521,1,122.46,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414524621,228431.00
10/28/2014 15:30,2,0.746,ACTIVE,213.96,342.05,60.043,1414524603,"274151322000052","019011112586793",29.92,13.00,0,327.32,347.46,22.6,19.9,0.141,291091.3,291091.3,2796,0,0,0,L,1151911521,1,122.23,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414524622,228432.00
10/28/2014 15:30,2,0.730,ACTIVE,214.19,341.15,60.012,1414524603,"274151322000085","019011112586793",29.76,12.30,0,329.43,347.16,22.0,19.3,0.137,290472.3,290472.3,2793,0,0,0,L,1151911521,1,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414524623,228433.00
10/28/2014 15:30,2,0.727,ACTIVE,214.19,340.85,60.028,1414524603,"274151322000087","019011112586793",29.48,17.30,0,328.52,347.46,21.6,19.0,0.133,275793.9,275793.9,2796,0,0,0,L,1151911521,1,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414524624,228434.00
10/28/2014 15:30,2,0.703,ACTIVE,213.51,341.45,60.006,1414524603,"274151322000088","019011112586793",29.46,12.30,0,328.52,346.56,20.9,18.3,0.119,282166.2,282166.2,2798,0,0,0,L,1151911521,1,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414524625,228435.00
10/28/2014 15:30,2,0.742,ACTIVE,213.74,342.65,60.012,1414524603,"274151322000095","019011112586793",29.90,12.00,0,329.43,347.16,22.5,19.8,0.137,301381.6,301381.6,2792,0,0,0,L,1151911521,1,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414524625,228436.00
10/28/2014 15:30,2,0.508,ACTIVE,214.64,422.60,59.990,1414524603,"274151322000068","019011112586793",39.64,15.00,0,333.63,443.64,20.4,17.8,0.115,220048.0,220048.0,2855,0,0,0,L,1151911521,1,123.14,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414524626,228437.00
10/28/2014 15:30,2,0.732,ACTIVE,213.96,343.55,60.022,1414524603,"274151322000054","019011112586793",29.70,12.70,0,327.32,347.16,22.0,19.3,0.141,287727.1,287727.1,2799,0,0,0,L,1151911521,1,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414524627,228438.00
10/28/2014 15:45,1,0.393,ACTIVE,213.7,346.13,60.03,1414525506,"040051121000097","019011112586793",26.02,11,0.134,319.39,442.46,10.1,11.8,0.030,104660.79999998,104662.69999996,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414525508,228439.00
10/28/2014 15:45,1,0.454,ACTIVE_NO_POWER,213.6,408.82,60.03,1414525506,"040051121000095","019011112586793",22.96,10,0.000,315.02,437.62,10.3,0.0,0.000,93259.1,93260.7,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414525509,228440.00
10/28/2014 15:45,1,0.250,ACTIVE_NO_POWER,214.0,408.26,60.00,1414525506,"033051125000132","019011112586793",34.92,11,0.000,319.53,439.75,8.6,0.0,0.000,90875.600000024,90877.400000036,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414525511,228441.00
10/28/2014 15:45,1,0.236,ACTIVE,214.0,340.20,60.03,1414525506,"033051125000135","019011112586793",34.89,11,0.135,321.20,441.64,8.2,11.8,0.052,88193.899999964,88195.799999964,171,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414525512,228442.00
10/28/2014 15:45,1,0.395,ACTIVE,213.8,377.81,60.03,1414525506,"040051121000116","019011112586793",25.31,10,0.102,314.37,440.17,9.8,13.7,0.000,103038.89999998,103040.79999998,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414525513,228443.00
10/28/2014 15:45,1,0.403,ACTIVE_NO_POWER,214.5,395.91,60.00,1414525506,"040051121000068","019011112586793",22.73,10,0.000,319.70,440.81,9.1,0.0,0.000,94692,94693.6,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414525514,228444.00
10/28/2014 15:45,1,0.268,ACTIVE,213.6,375.11,60.03,1414525506,"033051125000118","019011112586793",39.68,11,0.153,316.65,445.60,10.6,12.1,0.005,117309.20000008,117311.50000009,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414525516,228445.00
10/28/2014 15:45,1,0.289,ACTIVE,213.2,389.24,60.00,1414525506,"033051125000150","019011112586793",38.98,11,0.151,318.09,444.71,11.2,15.6,0.001,116390.09999995,116392.59999995,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414525517,228446.00
10/28/2014 15:45,1,0.153,ACTIVE_NO_POWER,213.8,428.12,60.00,1414525506,"040051121000185","019011112586793",28.90,10,0.000,317.97,440.28,4.4,0.0,0.000,104824.89999991,104825.69999992,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414525518,228447.00
10/28/2014 15:45,1,0.319,ACTIVE_NO_POWER,213.5,428.08,60.03,1414525506,"040051121000195","019011112586793",24.14,11,0.000,320.16,440.79,7.5,0.0,0.000,103265.5,103267.2,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414525520,228448.00
10/28/2014 15:45,2,0.400,ACTIVE,212.83,335.14,60.001,1414525506,"274151322000083","019011112586793",28.65,13.00,0,330.03,347.46,11.6,9.3,0.066,289625.5,289625.5,2803,0,0,0,L,1151911521,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414525521,228449.00
10/28/2014 15:45,2,0.443,ACTIVE,213.51,336.64,60.017,1414525506,"274151322000076","019011112586793",29.54,12.70,0,331.23,347.76,13.3,10.9,0.084,304041.4,304041.4,2794,0,0,0,L,1151911521,1,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414525522,228450.00
10/28/2014 15:45,2,0.275,ACTIVE,212.83,408.78,60.017,1414525506,"274151322000094","019011112586793",38.66,14.00,0,331.83,441.84,10.8,8.5,0.057,221579.8,221579.8,2864,0,0,0,L,1151911521,1,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414525522,228451.00
10/28/2014 15:45,2,0.449,ACTIVE,212.61,334.54,60.028,1414525506,"274151322000052","019011112586793",28.88,13.00,0,329.73,347.46,13.2,10.8,0.075,291094.5,291094.5,2797,0,0,0,L,1151911521,1,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414525523,228452.00
10/28/2014 15:45,2,0.436,ACTIVE,213.06,335.74,60.017,1414525506,"274151322000085","019011112586793",28.33,12.30,0,330.03,347.16,12.5,10.1,0.071,290475.2,290475.2,2794,0,0,0,L,1151911521,1,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414525524,228453.00
10/28/2014 15:45,2,0.439,ACTIVE,212.83,334.54,60.017,1414525506,"274151322000087","019011112586793",27.77,17.30,0,330.03,347.16,12.4,10.0,0.066,275796.8,275796.8,2797,0,0,0,L,1151911521,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414525525,228454.00
10/28/2014 15:45,2,0.418,ACTIVE,212.61,336.04,60.012,1414525506,"274151322000088","019011112586793",27.69,12.70,0,330.63,346.86,11.7,9.4,0.062,282169.0,282169.0,2799,0,0,0,L,1151911521,1,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414525526,228455.00
10/28/2014 15:45,2,0.436,ACTIVE,213.06,333.93,60.012,1414525506,"274151322000095","019011112586793",28.88,12.30,0,330.33,347.16,12.7,10.3,0.066,301384.7,301384.7,2793,0,0,0,L,1151911521,1,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414525527,228456.00
10/28/2014 15:45,2,0.293,ACTIVE,213.96,409.68,60.017,1414525506,"274151322000068","019011112586793",38.76,15.30,0,333.03,443.34,11.5,9.2,0.057,220050.7,220050.7,2856,0,0,0,L,1151911521,1,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414525528,228457.00
10/28/2014 15:45,2,0.422,ACTIVE,212.83,337.24,60.012,1414525506,"274151322000054","019011112586793",29.12,12.70,0,330.03,347.46,12.4,10.1,0.071,287730.0,287730.0,2800,0,0,0,L,1151911521,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414525529,228458.00
10/28/2014 16:00,1,0.010,ACTIVE_NO_POWER,214.3,337.49,60.03,1414526404,"033051125000135","019011112586793",38.40,11,0.000,337.26,339.23,0.3,0.0,0.000,88195.799999964,88196.599999964,176,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414526418,228459.00
10/28/2014 16:00,1,0.000,ACTIVE_NO_POWER,214.4,376.93,60.07,1414526404,"033051125000118","019011112586793",43.36,10,0.000,375.43,377.21,0.0,0.0,0.000,117311.50000009,117312.90000013,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414526427,228460.00
10/28/2014 16:00,1,0.020,ACTIVE_NO_POWER,214.4,408.82,60.03,1414526404,"033051125000150","019011112586793",43.28,10,0.000,407.67,409.23,0.8,0.0,0.000,116392.59999995,116393.79999995,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414526431,228461.00
10/28/2014 16:00,2,0.170,ACTIVE,213.74,334.54,60.012,1414526404,"274151322000083","019011112586793",27.35,12.70,0,330.63,342.65,4.7,2.6,0.022,289627.2,289627.2,2804,0,0,0,L,1151911521,1,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414526438,228462.00
10/28/2014 16:00,2,0.178,ACTIVE,214.19,334.54,60.017,1414526404,"274151322000076","019011112586793",27.59,12.70,0,331.23,343.25,5.0,2.9,0.018,304043.3,304043.3,2795,0,0,0,L,1151911521,1,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414526439,228463.00
10/28/2014 16:00,2,0.102,ACTIVE,213.51,334.54,60.022,1414526404,"274151322000094","019011112586793",29.86,13.00,0,331.53,422.00,3.1,1.1,0.013,221581.3,221581.3,2865,0,0,0,L,1151911521,1,122.68,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414526440,228464.00
10/28/2014 16:00,2,0.191,ACTIVE,213.29,334.24,60.049,1414526404,"274151322000052","019011112586793",27.83,13.00,0,330.03,342.65,5.4,3.3,0.027,291096.4,291096.4,2798,0,0,0,L,1151911521,1,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414526441,228465.00
10/28/2014 16:00,2,0.176,ACTIVE,213.51,334.84,60.017,1414526404,"274151322000085","019011112586793",26.96,12.00,0,331.23,342.65,4.8,2.7,0.022,290477.0,290477.0,2795,0,0,0,L,1151911521,1,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414526442,228466.00
10/28/2014 16:00,2,0.180,ACTIVE,213.74,334.54,60.017,1414526404,"274151322000087","019011112586793",26.82,17.30,0,330.63,342.05,4.9,2.8,0.022,275798.6,275798.6,2798,0,0,0,L,1151911521,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414526443,228467.00
10/28/2014 16:00,2,0.158,ACTIVE,213.29,333.33,60.017,1414526404,"274151322000088","019011112586793",25.82,12.30,0,330.03,342.05,4.2,2.1,0.013,282170.6,282170.6,2800,0,0,0,L,1151911521,1,123.36,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414526444,228468.00
10/28/2014 16:00,2,0.166,ACTIVE,213.51,333.63,60.012,1414526404,"274151322000095","019011112586793",27.41,12.00,0,330.63,342.35,4.6,2.5,0.018,301386.5,301386.5,2794,0,0,0,L,1151911521,1,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414526445,228469.00
10/28/2014 16:00,2,0.119,ACTIVE,214.41,334.84,60.017,1414526404,"274151322000068","019011112586793",29.92,14.70,0,331.83,434.02,3.6,1.6,0.009,220052.3,220052.3,2857,0,0,0,L,1151911521,1,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414526446,228470.00
10/28/2014 16:00,2,0.166,ACTIVE,213.51,334.54,60.012,1414526404,"274151322000054","019011112586793",27.91,12.30,0,330.03,342.35,4.8,2.7,0.022,287731.8,287731.8,2801,0,0,0,L,1151911521,1,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414526447,228471.00
10/28/2014 16:00,1,0.059,ALERT,213.7,300.83,60.00,1414526404,"040051121000068","019011112586793",25.84,8,0.000,300.21,306.49,1.5,0.0,0.000,94693.6,94694,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414526789,228472.00
10/28/2014 16:00,1,0.052,ALERT,213.3,302.59,60.00,1414526404,"040051121000185","019011112586793",27.65,9,0.000,300.30,306.80,1.4,0.0,0.000,104825.69999992,104825.89999991,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414526801,228473.00
10/28/2014 16:00,1,0.009,ALERT,212.9,302.27,60.00,1414526404,"040051121000195","019011112586793",28.24,9,0.000,299.90,306.23,0.2,0.0,0.000,103267.2,103267.7,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414526812,228474.00
10/28/2014 16:00,1,0.046,ALERT,213.3,299.73,60.00,1414526404,"040051121000097","019011112586793",29.87,9,0.000,299.43,305.71,1.3,0.0,0.000,104662.69999996,104663.1,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414526824,228475.00
10/28/2014 16:00,1,0.128,ALERT,212.8,304.28,60.00,1414526404,"040051121000095","019011112586793",26.64,8,0.000,299.54,305.75,3.4,0.0,0.000,93260.7,93261,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414526836,228476.00
10/28/2014 16:00,1,0.157,ACTIVE_NO_POWER,213.2,378.03,60.00,1414526404,"033051125000132","019011112586793",35.43,10,0.000,318.83,439.67,5.5,0.0,0.000,90877.400000036,90878.300000012,181,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414526846,228477.00
10/28/2014 16:00,1,0.074,ALERT,213.8,349.39,60.03,1414526404,"040051121000116","019011112586793",29.89,8,0.000,349.03,355.44,2.2,0.0,0.000,103040.79999998,103041.39999998,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414526872,228478.00
10/28/2014 16:15,1,0.215,ACTIVE,214.2,326.85,60.00,1414527304,"040051121000097","019011112586793",24.87,10,0.091,299.46,440.86,5.3,13.8,0.179,104663.1,104663.29999999,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414527307,228479.00
10/28/2014 16:15,1,0.129,ACTIVE_NO_POWER,214.1,366.66,60.03,1414527304,"040051121000095","019011112586793",26.25,9,0.000,299.62,437.56,3.3,0.0,0.000,93261,93261.1,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414527308,228480.00
10/28/2014 16:15,1,0.137,ACTIVE_NO_POWER,214.8,379.73,60.03,1414527304,"033051125000132","019011112586793",32.98,10,0.000,320.98,439.54,4.5,0.0,0.000,90878.300000012,90878.699999988,183,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414527310,228481.00
10/28/2014 16:15,1,0.122,ACTIVE_NO_POWER,214.2,433.94,60.03,1414527304,"033051125000135","019011112586793",32.85,10,0.007,320.34,441.37,3.9,0.0,0.006,88196.599999964,88196.899999964,178,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414527311,228482.00
10/28/2014 16:15,1,0.134,ACTIVE_NO_POWER,213.8,396.55,60.03,1414527304,"033051125000118","019011112586793",37.98,10,0.000,319.39,445.37,5.0,0.0,0.000,117312.90000013,117313.50000009,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414527319,228483.00
10/28/2014 16:15,1,0.153,ACTIVE_NO_POWER,214.3,418.19,60.03,1414527304,"033051125000150","019011112586793",38.06,9,0.000,318.30,444.96,5.7,0.0,0.000,116393.79999995,116394.49999995,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414527320,228484.00
10/28/2014 16:15,1,0.212,ACTIVE_NO_POWER,214.0,375.05,60.03,1414527304,"040051121000185","019011112586793",22.47,9,0.000,300.26,438.96,4.7,0.0,0.000,104825.89999991,104825.99999993,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414527321,228485.00
10/28/2014 16:15,2,0.244,ACTIVE,213.51,335.44,60.017,1414527304,"274151322000083","019011112586793",27.63,12.30,0,321.91,344.45,6.8,4.6,0.035,289628.4,289628.4,2805,0,0,0,L,1151911521,1,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414527326,228486.00
10/28/2014 16:15,2,0.244,ACTIVE,213.96,336.34,60.017,1414527304,"274151322000076","019011112586793",28.41,12.00,0,331.53,341.15,7.0,4.9,0.031,304044.5,304044.5,2796,0,0,0,L,1151911521,1,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414527327,228487.00
10/28/2014 16:15,2,0.152,ALERT,213.29,344.45,59.990,1414527304,"274151322000094","019011112586793",31.85,12.70,0,293.96,416.59,5.0,2.9,0.022,221582.0,221582.0,2866,0,0,0,L,1151911521,1,122.23,123.59,0002,8,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414527329,228488.00
10/28/2014 16:15,2,0.268,ACTIVE,213.06,334.24,60.022,1414527304,"274151322000052","019011112586793",27.49,12.30,0,330.03,340.85,7.5,5.3,0.031,291097.7,291097.7,2799,0,0,0,L,1151911521,1,121.78,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414527330,228489.00
10/28/2014 16:15,2,0.246,ACTIVE,213.51,335.74,60.022,1414527304,"274151322000085","019011112586793",27.67,11.70,0,330.93,340.55,6.9,4.8,0.035,290478.2,290478.2,2796,0,0,0,L,1151911521,1,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414527331,228490.00
10/28/2014 16:15,2,0.246,ACTIVE,213.51,335.74,60.012,1414527304,"274151322000087","019011112586793",27.49,16.70,0,324.62,340.85,6.9,4.7,0.031,275799.7,275799.7,2799,0,0,0,L,1151911521,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414527332,228491.00
10/28/2014 16:15,2,0.225,ACTIVE,212.83,334.84,60.006,1414527304,"274151322000088","019011112586793",27.02,12.00,0,329.13,340.25,6.2,4.0,0.031,282171.6,282171.6,2801,0,0,0,L,1151911521,1,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414527333,228492.00
10/28/2014 16:15,2,0.238,ACTIVE,213.29,336.04,60.006,1414527304,"274151322000095","019011112586793",27.81,11.70,0,320.71,343.85,6.7,4.6,0.031,301387.6,301387.6,2795,0,0,0,L,1151911521,1,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414527334,228493.00
10/28/2014 16:15,2,0.170,ACTIVE,213.96,354.37,60.006,1414527304,"274151322000068","019011112586793",32.90,14.00,0,308.39,431.92,5.7,3.6,0.027,220053.2,220053.2,2858,0,0,0,L,1151911521,1,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414527335,228494.00
10/28/2014 16:15,2,0.238,ACTIVE,213.29,334.54,60.006,1414527304,"274151322000054","019011112586793",27.93,12.00,0,329.73,340.55,6.8,4.6,0.031,287732.9,287732.9,2802,0,0,0,L,1151911521,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414527336,228495.00
10/28/2014 16:15,1,0.074,ALERT,214.3,340.23,60.03,1414527304,"040051121000116","019011112586793",29.50,8,0.000,339.83,350.63,2.1,0.0,0.000,103041.39999998,103041.39999998,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414527339,228496.00
10/28/2014 16:15,1,0.057,ALERT,214.7,316.65,60.03,1414527304,"040051121000068","019011112586793",26.83,9,0.000,316.51,325.57,1.5,0.0,0.000,94694,94694.2,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414527342,228497.00
10/28/2014 16:15,1,0.009,ALERT,213.6,375.24,60.03,1414527304,"040051121000195","019011112586793",28.71,9,0.000,374.58,385.05,0.2,0.0,0.000,103267.7,103267.7,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414527345,228498.00
10/28/2014 16:30,1,0.285,ACTIVE_NO_POWER,214.1,390.95,60.03,1414528204,"040051121000097","019011112586793",25.33,10,0.000,318.49,442.08,7.1,0.0,0.000,104663.29999999,104663.99999998,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414528207,228499.00
10/28/2014 16:30,1,0.357,ACTIVE_NO_POWER,214.0,371.47,60.03,1414528204,"040051121000095","019011112586793",22.25,9,0.000,317.12,437.98,7.8,0.0,0.000,93261.1,93261.5,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414528208,228500.00
10/28/2014 16:30,1,0.196,ACTIVE,214.0,355.13,60.03,1414528204,"033051125000132","019011112586793",33.67,10,0.139,320.26,439.47,6.5,10.8,0.001,90878.699999988,90879.5,185,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414528210,228501.00
10/28/2014 16:30,1,0.174,ACTIVE_NO_POWER,213.6,402.98,60.03,1414528204,"033051125000135","019011112586793",34.16,10,0.000,322.11,442.07,5.9,0.0,0.000,88196.899999964,88197.799999964,180,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414528211,228502.00
10/28/2014 16:30,1,0.321,ACTIVE,213.8,355.60,60.07,1414528204,"040051121000116","019011112586793",24.75,9,0.135,301.21,439.23,7.8,14.4,0.001,103041.39999998,103041.79999998,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414528212,228503.00
10/28/2014 16:30,1,0.300,ACTIVE,214.1,332.95,60.07,1414528204,"040051121000068","019011112586793",22.44,9,0.137,300.20,439.50,6.6,10.6,0.053,94694.2,94694.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414528213,228504.00
10/28/2014 16:30,1,0.188,ACTIVE_NO_POWER,214.2,425.54,60.03,1414528204,"033051125000118","019011112586793",40.34,10,0.000,320.02,446.00,7.5,0.0,0.000,117313.50000009,117314.70000008,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414528215,228505.00
10/28/2014 16:30,1,0.230,ACTIVE,213.8,346.24,60.03,1414528204,"033051125000150","019011112586793",39.06,9,0.145,317.79,444.39,8.9,15.1,0.032,116394.49999995,116395.79999995,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414528216,228506.00
10/28/2014 16:30,1,0.288,ACTIVE_NO_POWER,213.8,426.22,60.03,1414528204,"040051121000185","019011112586793",23.36,9,0.000,318.71,439.61,6.5,0.0,0.000,104825.99999993,104826.49999993,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414528217,228507.00
10/28/2014 16:30,1,0.280,ACTIVE,214.2,358.69,60.03,1414528204,"040051121000195","019011112586793",21.85,9,0.132,299.89,441.50,6.0,13.9,0.000,103267.7,103268.1,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414528219,228508.00
10/28/2014 16:30,2,0.334,ACTIVE,213.51,335.74,60.017,1414528204,"274151322000083","019011112586793",27.81,12.30,0,329.73,342.05,9.4,7.2,0.057,289630.0,289630.0,2806,0,0,0,L,1151911521,1,122.23,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414528219,228509.00
10/28/2014 16:30,2,0.334,ACTIVE,213.96,337.54,60.054,1414528204,"274151322000076","019011112586793",28.96,12.00,0,329.73,342.05,9.8,7.6,0.057,304046.3,304046.3,2797,0,0,0,L,1151911521,1,122.46,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414528220,228510.00
10/28/2014 16:30,2,0.205,ACTIVE,213.06,407.57,60.012,1414528204,"274151322000094","019011112586793",38.43,13.00,0,331.23,452.06,8.0,5.8,0.049,221583.3,221583.3,2868,0,0,0,L,1151911521,1,122.01,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414528221,228511.00
10/28/2014 16:30,2,0.344,ACTIVE,212.83,335.14,59.985,1414528204,"274151322000052","019011112586793",28.73,12.30,0,329.43,341.45,10.0,7.7,0.053,291099.5,291099.5,2800,0,0,0,L,1151911521,1,121.78,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414528223,228512.00
10/28/2014 16:30,2,0.324,ACTIVE,213.51,335.74,60.022,1414528204,"274151322000085","019011112586793",28.61,11.70,0,330.33,341.45,9.4,7.1,0.049,290479.9,290479.9,2797,0,0,0,L,1151911521,1,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414528224,228513.00
10/28/2014 16:30,2,0.334,ACTIVE,213.51,336.04,60.017,1414528204,"274151322000087","019011112586793",27.85,16.70,0,329.43,341.75,9.4,7.2,0.049,275801.4,275801.4,2800,0,0,0,L,1151911521,1,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414528225,228514.00
10/28/2014 16:30,2,0.307,ACTIVE,212.83,335.44,60.017,1414528204,"274151322000088","019011112586793",27.75,12.00,0,329.13,341.15,8.7,6.4,0.044,282173.1,282173.1,2802,0,0,0,L,1151911521,1,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414528226,228515.00
10/28/2014 16:30,2,0.334,ACTIVE,213.29,336.04,60.028,1414528204,"274151322000095","019011112586793",27.83,11.70,0,329.73,341.15,9.4,7.2,0.057,301389.3,301389.3,2796,0,0,0,L,1151911521,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414528227,228516.00
10/28/2014 16:30,2,0.219,ACTIVE,213.74,414.49,60.006,1414528204,"274151322000068","019011112586793",39.30,14.30,0,331.83,454.16,8.7,6.5,0.035,220054.7,220054.7,2859,0,0,0,L,1151911521,1,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414528228,228517.00
10/28/2014 16:30,2,0.324,ACTIVE,213.06,335.14,60.017,1414528204,"274151322000054","019011112586793",28.39,12.30,0,328.52,341.75,9.3,7.0,0.053,287734.6,287734.6,2803,0,0,0,L,1151911521,1,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414528228,228518.00
10/28/2014 16:45,1,0.332,ACTIVE,212.8,323.05,60.00,1414529104,"040051121000097","019011112586793",23.44,11,0.011,316.19,441.92,7.6,5.1,0.243,104663.99999998,104665.6,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414529107,228519.00
10/28/2014 16:45,1,0.392,ACTIVE,212.4,336.67,60.00,1414529104,"040051121000095","019011112586793",22.63,9,0.147,314.20,437.61,8.8,14.8,0.016,93261.5,93262.8,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414529108,228520.00
10/28/2014 16:45,1,0.207,ACTIVE,212.5,357.93,60.00,1414529104,"033051125000132","019011112586793",34.64,11,0.134,318.67,439.49,7.1,12.4,0.001,90879.5,90880.900000036,187,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414529109,228521.00
10/28/2014 16:45,1,0.193,ACTIVE_NO_POWER,211.9,415.05,60.00,1414529104,"033051125000135","019011112586793",33.60,11,0.000,317.69,441.79,6.4,0.0,0.000,88197.799999964,88199.199999964,182,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414529110,228522.00
10/28/2014 16:45,1,0.333,ACTIVE_NO_POWER,212.0,386.64,60.00,1414529104,"040051121000116","019011112586793",24.51,9,0.000,313.78,439.95,8.0,0.0,0.139,103041.79999998,103043.19999998,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414529112,228523.00
10/28/2014 16:45,1,0.339,ACTIVE_NO_POWER,212.5,367.89,60.00,1414529104,"040051121000068","019011112586793",21.57,9,0.000,318.96,440.28,7.2,0.0,0.000,94694.5,94695.8,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414529113,228524.00
10/28/2014 16:45,1,0.209,ACTIVE_NO_POWER,211.8,425.72,60.03,1414529104,"033051125000118","019011112586793",39.48,10,0.000,315.20,446.36,8.1,0.0,0.000,117314.70000008,117316.90000013,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414529114,228525.00
10/28/2014 16:45,1,0.235,ACTIVE_NO_POWER,212.0,384.52,60.00,1414529104,"033051125000150","019011112586793",39.85,10,0.072,316.57,445.07,9.3,0.0,0.132,116395.79999995,116397.89999995,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414529116,228526.00
10/28/2014 16:45,1,0.310,ACTIVE_NO_POWER,212.5,365.20,60.00,1414529104,"040051121000185","019011112586793",23.18,9,0.000,318.16,439.80,7.1,0.0,0.000,104826.49999993,104827.79999994,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414529117,228527.00
10/28/2014 16:45,1,0.114,ACTIVE_NO_POWER,211.9,433.85,60.00,1414529104,"040051121000195","019011112586793",28.44,10,0.000,320.65,441.54,3.2,0.0,0.000,103268.1,103269.5,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414529118,228528.00
10/28/2014 16:45,2,0.354,ACTIVE,211.70,333.93,59.996,1414529104,"274151322000083","019011112586793",27.87,12.30,0,327.92,344.45,9.9,7.7,0.057,289632.6,289632.6,2807,0,0,0,L,1151911521,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414529119,228529.00
10/28/2014 16:45,2,0.363,ACTIVE,211.93,331.83,59.990,1414529104,"274151322000076","019011112586793",29.24,12.00,0,328.52,345.06,10.8,8.5,0.062,304048.9,304048.9,2798,0,0,0,L,1151911521,1,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414529120,228530.00
10/28/2014 16:45,2,0.225,ACTIVE,211.25,409.38,59.985,1414529104,"274151322000094","019011112586793",38.70,13.30,0,330.93,465.89,8.7,6.5,0.049,221585.1,221585.1,2869,0,0,0,L,1151911521,1,121.10,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414529121,228531.00
10/28/2014 16:45,2,0.375,ACTIVE,211.25,332.13,59.985,1414529104,"274151322000052","019011112586793",28.78,12.30,0,327.02,344.76,10.9,8.6,0.062,291102.2,291102.2,2801,0,0,0,L,1151911521,1,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414529122,228532.00
10/28/2014 16:45,2,0.355,ACTIVE,211.48,331.23,59.985,1414529104,"274151322000085","019011112586793",28.59,11.70,0,328.22,344.76,10.3,8.0,0.057,290482.4,290482.4,2798,0,0,0,L,1151911521,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414529123,228533.00
10/28/2014 16:45,2,0.363,ACTIVE,211.48,331.53,59.985,1414529104,"274151322000087","019011112586793",27.85,16.70,0,327.92,344.15,10.2,7.9,0.057,275804.0,275804.0,2801,0,0,0,L,1151911521,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414529124,228534.00
10/28/2014 16:45,2,0.338,ACTIVE,211.03,332.43,59.985,1414529104,"274151322000088","019011112586793",27.83,12.00,0,327.32,343.85,9.5,7.3,0.053,282175.4,282175.4,2803,0,0,0,L,1151911521,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414529125,228535.00
10/28/2014 16:45,2,0.354,ACTIVE,211.48,332.43,59.980,1414529104,"274151322000095","019011112586793",28.59,11.70,0,328.22,344.45,10.2,8.0,0.062,301391.8,301391.8,2797,0,0,0,L,1151911521,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414529126,228536.00
10/28/2014 16:45,2,0.225,ACTIVE,212.38,426.21,59.975,1414529104,"274151322000068","019011112586793",40.39,15.00,0,332.13,467.39,9.3,7.1,0.049,220056.6,220056.6,2860,0,0,0,L,1151911521,1,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414529127,228537.00
10/28/2014 16:45,2,0.354,ACTIVE,211.25,332.13,59.985,1414529104,"274151322000054","019011112586793",28.45,12.00,0,327.32,344.76,10.2,7.9,0.062,287737.2,287737.2,2804,0,0,0,L,1151911521,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414529128,228538.00
10/28/2014 17:00,1,0.205,ACTIVE_NO_POWER,213.3,426.23,60.03,1414530004,"040051121000097","019011112586793",24.78,10,0.000,317.07,441.77,5.0,0.0,0.000,104665.6,104666.49999998,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530006,228539.00
10/28/2014 17:00,1,0.021,ACTIVE_NO_POWER,213.4,378.85,60.03,1414530004,"033051125000132","019011112586793",39.61,10,0.000,319.40,439.62,0.8,0.0,0.000,90880.900000036,90881.800000012,190,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530011,228540.00
10/28/2014 17:00,1,0.120,ACTIVE_NO_POWER,213.3,397.79,60.03,1414530004,"033051125000135","019011112586793",31.86,10,0.000,319.26,441.94,3.7,0.0,0.000,88199.199999964,88200.199999964,184,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530012,228541.00
10/28/2014 17:00,1,0.130,ACTIVE,213.1,335.99,60.03,1414530004,"033051125000118","019011112586793",38.18,10,0.135,316.17,446.44,4.9,14.6,0.034,117316.90000013,117318.20000008,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530020,228542.00
10/28/2014 17:00,1,0.137,ACTIVE_NO_POWER,213.0,416.48,60.03,1414530004,"033051125000150","019011112586793",39.80,10,0.000,314.42,445.22,5.4,0.0,0.000,116397.89999995,116399.39999995,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530021,228543.00
10/28/2014 17:00,1,0.052,ACTIVE_NO_POWER,213.4,352.16,60.03,1414530004,"040051121000185","019011112586793",27.95,9,0.000,317.81,439.82,1.4,0.0,0.000,104827.79999994,104828.59999995,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530024,228544.00
10/28/2014 17:00,2,0.230,ACTIVE,212.38,333.03,60.022,1414530004,"274151322000083","019011112586793",27.69,12.30,0,326.72,340.25,6.5,4.4,0.031,289634.5,289634.5,2808,0,0,0,L,1151911521,1,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530028,228545.00
10/28/2014 17:00,2,0.242,ACTIVE,213.06,332.13,60.049,1414530004,"274151322000076","019011112586793",27.85,12.00,0,328.82,341.15,6.8,4.7,0.031,304051.0,304051.0,2799,0,0,0,L,1151911521,1,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530029,228546.00
10/28/2014 17:00,2,0.146,ACTIVE,212.38,336.64,60.049,1414530004,"274151322000094","019011112586793",31.11,13.00,0,329.13,429.52,4.6,2.5,0.022,221586.6,221586.6,2870,0,0,0,L,1151911521,1,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530030,228547.00
