ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/28/2014 17:00,2,0.256,ACTIVE,212.16,332.13,60.022,1414530004,"274151322000052","019011112586793",27.63,12.30,0,327.32,340.25,7.2,5.0,0.031,291104.3,291104.3,2802,0,0,0,L,1151911521,1,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530031,228548.00
10/28/2014 17:00,2,0.236,ACTIVE,212.61,332.13,60.028,1414530004,"274151322000085","019011112586793",27.71,11.70,0,327.62,340.25,6.6,4.5,0.031,290484.4,290484.4,2799,0,0,0,L,1151911521,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530032,228549.00
10/28/2014 17:00,2,0.236,ACTIVE,212.83,332.13,60.017,1414530004,"274151322000087","019011112586793",27.55,16.70,0,327.32,339.95,6.6,4.4,0.031,275805.9,275805.9,2802,0,0,0,L,1151911521,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530033,228550.00
10/28/2014 17:00,2,0.215,ACTIVE,212.16,332.13,59.996,1414530004,"274151322000088","019011112586793",27.08,11.70,0,326.72,340.85,5.9,3.8,0.022,282177.2,282177.2,2804,0,0,0,L,1151911521,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530033,228551.00
10/28/2014 17:00,2,0.232,ACTIVE,212.38,332.43,60.022,1414530004,"274151322000095","019011112586793",27.49,11.70,0,327.62,339.95,6.4,4.3,0.031,301393.8,301393.8,2798,0,0,0,L,1151911521,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530034,228552.00
10/28/2014 17:00,2,0.162,ACTIVE,213.29,346.26,60.022,1414530004,"274151322000068","019011112586793",32.10,14.70,0,329.43,446.95,5.3,3.2,0.027,220058.3,220058.3,2861,0,0,0,L,1151911521,1,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530035,228553.00
10/28/2014 17:00,2,0.232,ACTIVE,212.38,332.43,60.022,1414530004,"274151322000054","019011112586793",27.65,12.00,0,327.32,339.95,6.5,4.4,0.035,287739.1,287739.1,2805,0,0,0,L,1151911521,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530036,228554.00
10/28/2014 17:00,1,0.129,ALERT,213.1,333.14,60.00,1414530004,"040051121000095","019011112586793",25.98,9,0.000,332.66,344.31,3.3,0.0,0.000,93262.8,93263.6,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414530039,228555.00
10/28/2014 17:00,1,0.075,ALERT,213.2,331.03,60.00,1414530004,"040051121000116","019011112586793",29.10,9,0.000,330.71,341.86,2.1,0.0,0.000,103043.19999998,103043.89999998,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414530042,228556.00
10/28/2014 17:00,1,0.059,ALERT,213.4,407.84,60.03,1414530004,"040051121000068","019011112586793",26.32,9,0.000,407.61,423.43,1.5,0.0,0.000,94695.8,94696.5,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414530045,228557.00
10/28/2014 17:00,1,0.010,ALERT,213.6,407.49,60.00,1414530004,"040051121000195","019011112586793",28.06,9,0.000,406.95,419.65,0.3,0.0,0.000,103269.5,103270.2,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414530048,228558.00
10/28/2014 17:15,1,0.258,ACTIVE,213.5,346.04,60.00,1414530904,"040051121000097","019011112586793",24.33,10,0.140,317.55,442.14,6.2,13.5,0.002,104666.49999998,104667.49999998,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530907,228559.00
10/28/2014 17:15,1,0.317,ACTIVE_NO_POWER,213.4,363.07,60.00,1414530904,"040051121000095","019011112586793",21.68,9,0.000,297.86,438.20,6.7,0.0,0.000,93263.6,93264.1,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530908,228560.00
10/28/2014 17:15,1,0.159,ACTIVE_NO_POWER,214.0,420.90,60.03,1414530904,"033051125000132","019011112586793",33.98,10,0.000,320.49,439.59,5.3,0.0,0.066,90881.800000012,90882.800000012,192,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530909,228561.00
10/28/2014 17:15,1,0.049,ACTIVE_NO_POWER,213.3,409.80,60.03,1414530904,"033051125000135","019011112586793",39.25,10,0.000,321.41,441.92,1.9,0.0,0.000,88200.199999964,88201.099999964,186,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530910,228562.00
10/28/2014 17:15,1,0.234,ACTIVE_NO_POWER,213.1,387.02,60.00,1414530904,"040051121000068","019011112586793",22.58,9,0.000,300.86,439.94,5.1,0.0,0.000,94696.5,94697.1,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530915,228563.00
10/28/2014 17:15,1,0.157,ACTIVE_NO_POWER,213.4,375.03,60.03,1414530904,"033051125000118","019011112586793",37.84,10,0.000,319.66,445.35,5.9,0.0,0.000,117318.20000008,117319.60000012,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530916,228564.00
10/28/2014 17:15,1,0.173,ACTIVE_NO_POWER,213.5,390.16,60.00,1414530904,"033051125000150","019011112586793",38.80,9,0.000,317.46,445.36,6.6,0.0,0.000,116399.39999995,116400.79999995,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530917,228565.00
10/28/2014 17:15,1,0.233,ACTIVE_NO_POWER,213.4,351.53,60.00,1414530904,"040051121000185","019011112586793",22.40,9,0.000,319.39,439.18,5.1,0.0,0.000,104828.59999995,104829.3999999,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530919,228566.00
10/28/2014 17:15,2,0.281,ACTIVE,212.83,335.44,59.990,1414530904,"274151322000083","019011112586793",27.87,12.30,0,328.22,342.35,8.0,5.7,0.044,289636.3,289636.3,2809,0,0,0,L,1151911521,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530923,228567.00
10/28/2014 17:15,2,0.295,ACTIVE,213.06,336.34,59.985,1414530904,"274151322000076","019011112586793",27.83,12.00,0,330.03,342.65,8.3,6.1,0.040,304053.0,304053.0,2800,0,0,0,L,1151911521,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530924,228568.00
10/28/2014 17:15,2,0.180,ACTIVE,212.61,377.82,59.990,1414530904,"274151322000094","019011112586793",35.36,13.00,0,329.43,455.97,6.5,4.3,0.035,221587.9,221587.9,2871,0,0,0,L,1151911521,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530925,228569.00
10/28/2014 17:15,2,0.311,ACTIVE,212.38,335.44,59.996,1414530904,"274151322000052","019011112586793",27.67,12.30,0,327.92,342.65,8.7,6.5,0.044,291106.3,291106.3,2803,0,0,0,L,1151911521,1,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530926,228570.00
10/28/2014 17:15,2,0.285,ACTIVE,212.61,335.14,60.012,1414530904,"274151322000085","019011112586793",27.77,11.70,0,328.52,342.65,8.0,5.8,0.044,290486.2,290486.2,2800,0,0,0,L,1151911521,1,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530927,228571.00
10/28/2014 17:15,2,0.283,ACTIVE,212.83,336.04,60.017,1414530904,"274151322000087","019011112586793",27.83,16.70,0,328.52,342.05,8.0,5.8,0.040,275807.8,275807.8,2803,0,0,0,L,1151911521,1,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530928,228572.00
10/28/2014 17:15,2,0.266,ACTIVE,212.38,335.44,60.022,1414530904,"274151322000088","019011112586793",27.08,11.70,0,328.22,342.05,7.3,5.1,0.040,282178.9,282178.9,2805,0,0,0,L,1151911521,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530929,228573.00
10/28/2014 17:15,2,0.281,ACTIVE,212.38,335.74,59.990,1414530904,"274151322000095","019011112586793",27.71,11.70,0,329.13,342.35,7.9,5.7,0.040,301395.6,301395.6,2799,0,0,0,L,1151911521,1,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530930,228574.00
10/28/2014 17:15,2,0.195,ACTIVE,213.29,388.94,59.996,1414530904,"274151322000068","019011112586793",36.38,14.30,0,330.33,451.16,7.2,5.0,0.040,220059.9,220059.9,2862,0,0,0,L,1151911521,1,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530931,228575.00
10/28/2014 17:15,2,0.281,ACTIVE,212.61,335.14,59.975,1414530904,"274151322000054","019011112586793",27.75,12.00,0,328.52,342.65,8.0,5.7,0.044,287740.9,287740.9,2806,0,0,0,L,1151911521,1,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414530932,228576.00
10/28/2014 17:15,1,0.074,ALERT,213.5,381.01,60.00,1414530904,"040051121000116","019011112586793",29.25,9,0.000,380.48,392.11,2.1,0.0,0.000,103043.89999998,103044.09999998,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414530935,228577.00
10/28/2014 17:15,1,0.010,ALERT,213.7,346.21,60.00,1414530904,"040051121000195","019011112586793",28.24,9,0.000,345.16,352.08,0.2,0.0,0.000,103270.2,103270.4,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414530938,228578.00
10/28/2014 17:30,1,0.048,ACTIVE_NO_POWER,212.9,345.83,60.03,1414531804,"040051121000097","019011112586793",29.10,10,0.000,320.10,440.28,1.4,0.0,0.000,104667.49999998,104667.69999997,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414531806,228579.00
10/28/2014 17:30,1,0.021,ACTIVE_NO_POWER,213.8,392.03,60.03,1414531804,"033051125000132","019011112586793",38.97,10,0.000,391.65,392.84,0.8,0.0,0.000,90882.800000012,90883,197,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414531813,228580.00
10/28/2014 17:30,1,0.009,ALERT,213.1,417.69,60.03,1414531804,"033051125000135","019011112586793",38.82,9,0.000,416.11,418.04,0.3,0.0,0.000,88201.099999964,88201.199999964,191,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1414531816,228581.00
10/28/2014 17:30,1,0.061,ACTIVE_NO_POWER,213.6,350.77,60.03,1414531804,"040051121000068","019011112586793",25.72,9,0.000,320.34,439.05,1.5,0.0,0.000,94697.1,94697.2,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414531821,228582.00
10/28/2014 17:30,1,0.000,ACTIVE_NO_POWER,212.7,335.88,60.03,1414531804,"033051125000118","019011112586793",43.76,9,0.000,321.57,443.27,0.0,0.0,0.000,117319.60000012,117319.80000011,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414531822,228583.00
10/28/2014 17:30,1,0.020,ACTIVE_NO_POWER,212.2,386.24,60.03,1414531804,"033051125000150","019011112586793",43.70,9,0.000,385.00,386.75,0.8,0.0,0.000,116400.79999995,116401.09999995,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414531824,228584.00
10/28/2014 17:30,2,0.184,ACTIVE,212.38,334.54,60.012,1414531804,"274151322000083","019011112586793",27.87,12.00,0,330.63,339.95,5.2,3.1,0.022,289637.0,289637.0,2810,0,0,0,L,1151911521,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414531831,228585.00
10/28/2014 17:30,2,0.191,ACTIVE,212.83,334.24,60.012,1414531804,"274151322000076","019011112586793",28.19,12.00,0,331.53,339.65,5.5,3.3,0.022,304053.7,304053.7,2801,0,0,0,L,1151911521,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414531832,228586.00
10/28/2014 17:30,2,0.115,ACTIVE,212.38,334.54,60.017,1414531804,"274151322000094","019011112586793",29.98,12.00,0,331.23,379.92,3.5,1.5,0.018,221588.2,221588.2,2872,0,0,0,L,1151911521,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414531833,228587.00
10/28/2014 17:30,2,0.211,ACTIVE,212.16,333.93,60.006,1414531804,"274151322000052","019011112586793",27.83,12.30,0,329.73,339.95,6.0,3.8,0.027,291107.2,291107.2,2804,0,0,0,L,1151911521,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414531834,228588.00
10/28/2014 17:30,2,0.184,ACTIVE,212.38,334.54,60.006,1414531804,"274151322000085","019011112586793",28.17,11.70,0,329.73,340.85,5.3,3.2,0.022,290487.0,290487.0,2801,0,0,0,L,1151911521,1,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414531835,228589.00
10/28/2014 17:30,2,0.197,ACTIVE,212.38,335.74,60.017,1414531804,"274151322000087","019011112586793",26.92,16.30,0,330.03,339.95,5.4,3.3,0.027,275808.5,275808.5,2804,0,0,0,L,1151911521,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414531836,228590.00
10/28/2014 17:30,2,0.174,ACTIVE,212.16,334.24,60.006,1414531804,"274151322000088","019011112586793",26.38,11.70,0,330.03,339.04,4.7,2.6,0.022,282179.4,282179.4,2806,0,0,0,L,1151911521,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414531837,228591.00
10/28/2014 17:30,2,0.180,ACTIVE,212.38,333.63,60.006,1414531804,"274151322000095","019011112586793",27.91,11.70,0,330.63,340.55,5.1,3.0,0.022,301396.3,301396.3,2800,0,0,0,L,1151911521,1,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414531838,228592.00
10/28/2014 17:30,2,0.135,ACTIVE,213.06,335.14,60.006,1414531804,"274151322000068","019011112586793",30.22,13.30,0,331.53,390.74,4.1,2.0,0.013,220060.3,220060.3,2863,0,0,0,L,1151911521,1,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414531839,228593.00
10/28/2014 17:30,2,0.188,ACTIVE,212.38,334.24,60.012,1414531804,"274151322000054","019011112586793",27.41,12.00,0,329.73,339.34,5.2,3.1,0.027,287741.6,287741.6,2807,0,0,0,L,1151911521,1,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414531840,228594.00
10/28/2014 17:30,1,0.053,ALERT,213.3,349.18,60.07,1414531804,"040051121000185","019011112586793",26.61,9,0.000,348.30,358.18,1.4,0.0,0.000,104829.3999999,104829.3999999,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414531850,228595.00
10/28/2014 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1414531804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414532660,228596.00
10/28/2014 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1414531804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414532660,228597.00
10/28/2014 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1414531804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414532660,228598.00
10/28/2014 17:45,2,0.088,ALERT,211.70,331.83,60.033,1414532705,"274151322000083","019011112586793",27.97,12.00,0,294.26,340.55,2.5,0.5,0.000,289637.2,289637.2,2811,0,0,0,L,1151911521,1,121.55,122.68,0002,8,0,0,0,0,0,0,3,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414532741,228599.00
10/28/2014 17:45,2,0.098,ALERT,212.61,332.13,60.033,1414532705,"274151322000076","019011112586793",27.35,11.70,0,293.96,350.77,2.7,0.7,0.000,304053.9,304053.9,2802,0,0,0,L,1151911521,1,121.78,122.91,0002,10,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414532743,228600.00
10/28/2014 17:45,2,0.000,ALERT,211.70,293.66,60.033,1414532705,"274151322000094","019011112586793",41.91,10.70,0,291.55,402.46,0.0,0.0,0.000,221588.2,221588.2,2873,0,0,0,L,1151911521,1,121.10,123.14,0002,8,0,0,0,0,0,0,211,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414532744,228601.00
10/28/2014 17:45,2,0.121,ALERT,211.48,331.23,60.028,1414532705,"274151322000052","019011112586793",26.32,12.00,0,293.66,344.76,3.3,1.2,0.000,291107.5,291107.5,2805,0,0,0,L,1151911521,1,121.10,122.68,0002,10,0,0,0,0,0,0,3,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414532746,228602.00
10/28/2014 17:45,2,0.104,ALERT,211.93,331.83,60.028,1414532705,"274151322000085","019011112586793",25.29,11.30,0,293.66,347.76,2.7,0.6,0.004,290487.1,290487.1,2802,0,0,0,L,1151911521,1,122.23,122.46,0002,11,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414532748,228603.00
10/28/2014 17:45,2,0.105,ALERT,211.93,331.53,60.028,1414532705,"274151322000087","019011112586793",26.08,16.00,0,293.36,345.36,2.8,0.7,0.000,275808.7,275808.7,2805,0,0,0,L,1151911521,1,121.78,122.68,0002,14,0,0,0,0,0,0,3,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414532750,228604.00
10/28/2014 17:45,2,0.086,ALERT,211.70,330.93,60.022,1414532705,"274151322000088","019011112586793",24.77,11.70,0,293.96,340.85,2.2,0.2,0.000,282179.5,282179.5,2807,0,0,0,L,1151911521,1,122.23,122.23,0002,8,0,0,0,0,0,0,3,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414532752,228605.00
10/28/2014 17:45,2,0.094,ALERT,211.93,331.53,60.028,1414532705,"274151322000095","019011112586793",26.18,11.30,0,295.16,341.75,2.5,0.5,0.000,301396.4,301396.4,2801,0,0,0,L,1151911521,1,122.01,122.46,0002,9,0,0,0,0,0,0,3,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414532754,228606.00
10/28/2014 17:45,2,0.068,ALERT,212.38,326.42,60.033,1414532705,"274151322000068","019011112586793",25.49,12.30,0,291.55,403.07,1.8,0.0,0.000,220060.4,220060.4,2864,0,0,0,L,1151911521,1,122.01,122.91,0002,11,0,0,0,0,0,0,217,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414532756,228607.00
10/28/2014 17:45,2,0.096,ALERT,211.70,330.63,60.022,1414532705,"274151322000054","019011112586793",26.18,12.00,0,293.96,345.96,2.6,0.6,0.000,287741.8,287741.8,2808,0,0,0,L,1151911521,1,122.01,122.23,0002,10,0,0,0,0,0,0,3,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414532757,228608.00
10/28/2014 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1414532705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414533574,228609.00
10/28/2014 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1414532705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414533574,228610.00
10/28/2014 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1414532705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414533574,228611.00
10/28/2014 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1414532705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414533574,228612.00
10/28/2014 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1414532705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.80000011,117319.80000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414533574,228613.00
10/28/2014 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1414532705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414533574,228614.00
10/28/2014 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1414532705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414533574,228615.00
10/28/2014 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1414532705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414533574,228616.00
10/28/2014 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1414532705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414533574,228617.00
10/28/2014 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1414532705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414533574,228618.00
10/28/2014 18:00,2,0.086,ALERT,212.16,295.46,60.038,1414533604,"274151322000083","019011112586793",23.76,11.00,0,291.85,358.28,2.1,0.1,0.000,289637.3,289637.3,2813,0,0,0,L,1151911521,1,121.78,123.14,0100,7,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1414533639,228619.00
10/28/2014 18:00,2,0.088,ALERT,212.83,310.19,60.054,1414533604,"274151322000076","019011112586793",24.87,10.70,0,291.85,363.39,2.2,0.2,0.000,304054.0,304054.0,2804,0,0,0,L,1151911521,1,122.01,123.36,0002,10,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414533641,228620.00
10/28/2014 18:00,2,0.000,ALERT,212.38,293.96,60.049,1414533604,"274151322000094","019011112586793",41.47,10.00,0,291.25,403.07,0.0,0.0,0.000,221588.2,221588.2,2875,0,0,0,L,1151911521,1,121.78,123.36,0002,7,0,0,0,0,0,0,140,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1414533643,228621.00
10/28/2014 18:00,2,0.109,ALERT,212.38,301.47,60.049,1414533604,"274151322000052","019011112586793",23.85,11.00,0,291.85,360.08,2.6,0.6,0.000,291107.7,291107.7,2807,0,0,0,L,1151911521,1,121.33,123.14,0100,10,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1414533645,228622.00
10/28/2014 18:00,2,0.086,ALERT,212.61,307.78,60.054,1414533604,"274151322000085","019011112586793",24.59,10.70,0,291.85,360.38,2.1,0.1,0.000,290487.2,290487.2,2804,0,0,0,L,1151911521,1,122.23,122.91,0002,10,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414533646,228623.00
10/28/2014 18:00,2,0.096,ALERT,212.61,293.96,60.038,1414533604,"274151322000087","019011112586793",23.18,15.00,0,290.95,353.77,2.2,0.2,0.000,275808.8,275808.8,2807,0,0,0,L,1151911521,1,122.23,123.14,0100,13,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1414533648,228624.00
10/28/2014 18:00,2,0.070,ALERT,212.16,294.86,60.054,1414533604,"274151322000088","019011112586793",23.74,10.70,0,292.46,336.04,1.7,0.0,0.000,282179.6,282179.6,2809,0,0,0,L,1151911521,1,122.46,122.68,0100,8,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1414533650,228625.00
10/28/2014 18:00,2,0.080,ALERT,212.16,298.17,60.043,1414533604,"274151322000095","019011112586793",24.65,10.30,0,293.06,358.88,2.0,0.0,0.000,301396.5,301396.5,2803,0,0,0,L,1151911521,1,122.23,122.91,0002,8,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414533652,228626.00
10/28/2014 18:00,2,0.006,ALERT,212.83,293.96,60.049,1414533604,"274151322000068","019011112586793",41.61,11.30,0,291.55,403.07,0.0,0.0,0.000,220060.4,220060.4,2866,0,0,0,L,1151911521,1,122.23,123.36,0002,10,0,0,0,0,0,0,143,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1414533654,228627.00
10/28/2014 18:00,2,0.080,ALERT,212.38,308.09,60.043,1414533604,"274151322000054","019011112586793",24.71,11.00,0,291.85,358.28,2.0,0.1,0.000,287741.9,287741.9,2810,0,0,0,L,1151911521,1,122.23,122.68,0002,10,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414533656,228628.00
10/28/2014 18:00,1,0.020,ALERT,213.3,432.06,60.03,1414533604,"033051125000150","019011112586793",43.03,9,0.000,431.69,433.38,0.8,0.0,0.000,116401.09999995,116401.09999995,25,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414533931,228629.00
10/28/2014 18:00,1,0.000,ALERT,213.1,378.04,60.00,1414533604,"033051125000118","019011112586793",43.29,9,0.000,377.79,379.47,0.0,0.0,0.000,117319.80000011,117319.90000013,29,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414534023,228630.00
10/28/2014 18:00,1,0.048,ALERT,212.1,302.94,60.00,1414533604,"040051121000097","019011112586793",28.63,8,0.000,299.34,305.69,1.3,0.0,0.000,104667.69999997,104667.69999997,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414534165,228631.00
10/28/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1414533604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414534470,228632.00
10/28/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1414533604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414534470,228633.00
10/28/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1414533604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414534470,228634.00
10/28/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1414533604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414534470,228635.00
10/28/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1414533604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414534470,228636.00
10/28/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1414533604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414534470,228637.00
10/28/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1414533604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414534470,228638.00
10/28/2014 18:15,1,0.020,ACTIVE_NO_POWER,212.8,395.56,60.03,1414534505,"033051125000150","019011112586793",43.07,9,0.000,394.72,396.26,0.8,0.0,0.000,116401.09999995,116401.09999995,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414534536,228639.00
10/28/2014 18:15,2,0.135,ACTIVE,212.38,334.24,60.017,1414534505,"274151322000083","019011112586793",26.18,11.30,0,293.06,337.24,3.6,1.6,0.004,289637.6,289637.6,2815,0,0,0,L,1151911521,1,122.23,122.68,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414534537,228640.00
10/28/2014 18:15,2,0.137,ACTIVE,212.83,333.33,60.017,1414534505,"274151322000076","019011112586793",27.71,11.30,0,293.06,344.15,3.9,1.8,0.009,304054.5,304054.5,2806,0,0,0,L,1151911521,1,122.46,122.91,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414534539,228641.00
10/28/2014 18:15,2,0.076,ALERT,212.16,334.54,60.022,1414534505,"274151322000094","019011112586793",29.06,10.30,0,291.85,403.07,2.2,0.2,0.004,221588.3,221588.3,2877,0,0,0,L,1151911521,1,122.01,122.68,0002,7,0,0,0,0,0,0,64,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414534540,228642.00
10/28/2014 18:15,2,0.154,ACTIVE,211.93,333.63,60.001,1414534505,"274151322000052","019011112586793",27.45,11.70,0,292.76,337.24,4.3,2.2,0.018,291108.2,291108.2,2809,0,0,0,L,1151911521,1,121.78,122.46,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414534541,228643.00
10/28/2014 18:15,2,0.131,ACTIVE,212.16,332.43,60.017,1414534505,"274151322000085","019011112586793",27.33,11.00,0,292.46,338.74,3.6,1.6,0.009,290487.6,290487.6,2806,0,0,0,L,1151911521,1,122.91,122.23,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414534542,228644.00
10/28/2014 18:15,2,0.145,ACTIVE,212.38,334.54,60.006,1414534505,"274151322000087","019011112586793",26.36,15.50,0,292.46,345.06,3.9,1.8,0.022,275809.2,275809.2,2809,0,0,0,L,1151911521,1,122.46,122.46,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414534543,228645.00
10/28/2014 18:15,2,0.119,ACTIVE,211.93,333.63,60.017,1414534505,"274151322000088","019011112586793",26.00,11.30,0,293.06,340.55,3.1,1.1,0.013,282179.8,282179.8,2811,0,0,0,L,1151911521,1,122.91,122.23,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414534544,228646.00
10/28/2014 18:15,2,0.131,ACTIVE,212.16,333.63,60.022,1414534505,"274151322000095","019011112586793",26.76,10.70,0,293.96,339.04,3.5,1.5,0.013,301396.9,301396.9,2805,0,0,0,L,1151911521,1,122.68,122.23,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414534545,228647.00
10/28/2014 18:15,2,0.094,ALERT,213.06,335.14,60.012,1414534505,"274151322000068","019011112586793",29.24,11.70,0,292.46,403.37,2.8,0.8,0.009,220060.5,220060.5,2868,0,0,0,L,1151911521,1,122.91,122.91,0002,9,0,0,0,0,0,0,62,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414534547,228648.00
10/28/2014 18:15,2,0.129,ACTIVE,212.16,333.63,60.028,1414534505,"274151322000054","019011112586793",27.31,11.30,0,293.36,340.85,3.6,1.6,0.013,287742.2,287742.2,2812,0,0,0,L,1151911521,1,122.46,122.23,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414534548,228649.00
10/28/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414534505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414535373,228650.00
10/28/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414534505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414535373,228651.00
10/28/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414534505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414535373,228652.00
10/28/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414534505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414535373,228653.00
10/28/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414534505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414535373,228654.00
10/28/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414534505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414535373,228655.00
10/28/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414534505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414535373,228656.00
10/28/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414534505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414535373,228657.00
10/28/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414534505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414535373,228658.00
10/28/2014 18:30,2,0.000,ALERT,211.70,296.06,60.028,1414535404,"274151322000083","019011112586793",0.00,10.30,0,293.96,354.37,0.0,0.0,0.000,289637.7,289637.7,2816,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1414535439,228659.00
10/28/2014 18:30,2,0.000,ALERT,212.16,295.16,60.012,1414535404,"274151322000076","019011112586793",0.00,10.30,0,293.06,337.24,0.0,0.0,0.000,304054.6,304054.6,2807,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1414535440,228660.00
10/28/2014 18:30,2,0.000,ALERT,211.70,294.86,60.006,1414535404,"274151322000094","019011112586793",0.00,9.30,0,292.76,408.18,0.0,0.0,0.000,221588.3,221588.3,2879,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,45,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1414535442,228661.00
10/28/2014 18:30,2,0.000,ALERT,211.48,295.76,60.012,1414535404,"274151322000052","019011112586793",0.00,10.70,0,293.06,337.84,0.0,0.0,0.000,291108.4,291108.4,2810,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1414535444,228662.00
10/28/2014 18:30,2,0.000,ALERT,211.70,295.16,60.012,1414535404,"274151322000085","019011112586793",0.00,10.00,0,293.36,345.06,0.0,0.0,0.000,290487.7,290487.7,2807,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1414535446,228663.00
10/28/2014 18:30,2,0.000,ALERT,211.70,294.86,60.017,1414535404,"274151322000087","019011112586793",0.00,14.30,0,292.46,348.06,0.0,0.0,0.000,275809.3,275809.3,2810,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1414535448,228664.00
10/28/2014 18:30,2,0.000,ALERT,211.48,295.46,60.038,1414535404,"274151322000088","019011112586793",0.00,10.30,0,293.06,345.66,0.0,0.0,0.000,282179.9,282179.9,2812,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1414535450,228665.00
10/28/2014 18:30,2,0.000,ALERT,211.70,296.66,60.033,1414535404,"274151322000095","019011112586793",0.00,9.70,0,294.56,351.97,0.0,0.0,0.000,301396.9,301396.9,2806,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1414535452,228666.00
10/28/2014 18:30,2,0.000,ALERT,212.16,294.86,59.985,1414535404,"274151322000068","019011112586793",0.00,10.70,0,292.76,408.18,0.0,0.0,0.000,220060.6,220060.6,2870,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,47,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1414535454,228667.00
10/28/2014 18:30,2,0.000,ALERT,211.48,295.76,60.038,1414535404,"274151322000054","019011112586793",0.00,10.70,0,293.36,338.74,0.0,0.0,0.000,287742.3,287742.3,2813,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1414535456,228668.00
10/28/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414535404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414536273,228669.00
10/28/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414535404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414536273,228670.00
10/28/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414535404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414536273,228671.00
10/28/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414535404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414536273,228672.00
10/28/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414535404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414536273,228673.00
10/28/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414535404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414536273,228674.00
10/28/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414535404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414536273,228675.00
10/28/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414535404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414536273,228676.00
10/28/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414535404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414536273,228677.00
10/28/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414535404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414536273,228678.00
10/28/2014 18:45,2,0.000,ALERT,211.93,296.06,59.990,1414536304,"274151322000083","019011112586793",0.00,9.70,0,293.36,299.67,0.0,0.0,0.000,289637.7,289637.7,2818,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1414536339,228679.00
10/28/2014 18:45,2,0.000,ALERT,212.61,295.46,59.990,1414536304,"274151322000076","019011112586793",0.00,9.30,0,293.36,299.97,0.0,0.0,0.000,304054.6,304054.6,2809,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1414536341,228680.00
10/28/2014 18:45,2,0.000,ALERT,212.16,294.86,59.985,1414536304,"274151322000094","019011112586793",0.00,8.50,0,292.76,299.07,0.0,0.0,0.000,221588.3,221588.3,2881,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414536342,228681.00
10/28/2014 18:45,2,0.000,ALERT,211.48,296.06,59.985,1414536304,"274151322000052","019011112586793",0.00,9.70,0,292.76,299.37,0.0,0.0,0.000,291108.4,291108.4,2812,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1414536344,228682.00
10/28/2014 18:45,2,0.000,ALERT,212.16,295.16,59.990,1414536304,"274151322000085","019011112586793",0.00,9.30,0,293.36,299.67,0.0,0.0,0.000,290487.7,290487.7,2809,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1414536346,228683.00
10/28/2014 18:45,2,0.000,ALERT,212.16,294.56,60.022,1414536304,"274151322000087","019011112586793",0.00,13.30,0,292.46,298.47,0.0,0.0,0.000,275809.3,275809.3,2812,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1414536348,228684.00
10/28/2014 18:45,2,0.000,ALERT,211.70,295.76,59.985,1414536304,"274151322000088","019011112586793",0.00,9.70,0,293.06,299.07,0.0,0.0,0.000,282179.9,282179.9,2814,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414536350,228685.00
10/28/2014 18:45,2,0.000,ALERT,212.16,296.36,59.985,1414536304,"274151322000095","019011112586793",0.00,9.00,0,294.26,300.57,0.0,0.0,0.000,301396.9,301396.9,2808,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1414536352,228686.00
10/28/2014 18:45,2,0.000,ALERT,212.61,294.86,59.985,1414536304,"274151322000068","019011112586793",0.00,10.00,0,292.46,298.47,0.0,0.0,0.000,220060.6,220060.6,2872,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414536354,228687.00
10/28/2014 18:45,2,0.000,ALERT,211.70,296.06,59.990,1414536304,"274151322000054","019011112586793",0.00,9.70,0,293.36,299.37,0.0,0.0,0.000,287742.3,287742.3,2815,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1414536355,228688.00
10/28/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414536304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414537174,228689.00
10/28/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414536304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414537174,228690.00
10/28/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414536304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414537174,228691.00
10/28/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414536304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414537174,228692.00
10/28/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414536304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414537174,228693.00
10/28/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414536304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414537174,228694.00
10/28/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414536304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414537174,228695.00
10/28/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414536304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414537174,228696.00
10/28/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414536304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414537174,228697.00
10/28/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414536304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414537174,228698.00
10/28/2014 19:00,2,0.000,ALERT,212.61,294.86,59.985,1414537204,"274151322000083","019011112586793",0.00,9.00,0,293.36,297.87,0.0,0.0,0.000,289637.7,289637.7,2820,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414537238,228699.00
10/28/2014 19:00,2,0.000,ALERT,213.06,294.26,59.990,1414537204,"274151322000076","019011112586793",0.00,9.00,0,293.06,297.87,0.0,0.0,0.000,304054.6,304054.6,2811,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414537240,228700.00
