ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/28/2014 19:00,2,0.000,ALERT,212.61,293.96,59.990,1414537204,"274151322000094","019011112586793",0.00,8.00,0,292.46,296.96,0.0,0.0,0.000,221588.3,221588.3,2883,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414537242,228701.00
10/28/2014 19:00,2,0.000,ALERT,212.38,293.96,59.996,1414537204,"274151322000052","019011112586793",0.00,9.30,0,292.76,297.87,0.0,0.0,0.000,291108.4,291108.4,2814,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414537244,228702.00
10/28/2014 19:00,2,0.000,ALERT,212.61,294.56,60.001,1414537204,"274151322000085","019011112586793",0.00,9.00,0,293.06,297.57,0.0,0.0,0.000,290487.7,290487.7,2811,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414537246,228703.00
10/28/2014 19:00,2,0.000,ALERT,212.61,293.66,59.985,1414537204,"274151322000087","019011112586793",0.00,12.30,0,292.16,296.96,0.0,0.0,0.000,275809.3,275809.3,2814,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414537248,228704.00
10/28/2014 19:00,2,0.000,ALERT,212.16,294.26,59.990,1414537204,"274151322000088","019011112586793",0.00,9.30,0,292.76,297.26,0.0,0.0,0.000,282179.9,282179.9,2816,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414537249,228705.00
10/28/2014 19:00,2,0.000,ALERT,212.38,295.46,59.996,1414537204,"274151322000095","019011112586793",0.00,8.00,0,293.96,298.47,0.0,0.0,0.000,301396.9,301396.9,2810,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414537251,228706.00
10/28/2014 19:00,2,0.000,ALERT,213.29,293.96,59.990,1414537204,"274151322000068","019011112586793",0.00,9.30,0,292.46,296.66,0.0,0.0,0.000,220060.6,220060.6,2874,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414537253,228707.00
10/28/2014 19:00,2,0.000,ALERT,212.38,294.26,59.985,1414537204,"274151322000054","019011112586793",0.00,9.30,0,292.76,297.87,0.0,0.0,0.000,287742.3,287742.3,2817,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414537255,228708.00
10/28/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414537204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414538072,228709.00
10/28/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414537204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414538072,228710.00
10/28/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414537204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414538072,228711.00
10/28/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414537204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414538072,228712.00
10/28/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414537204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414538072,228713.00
10/28/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414537204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414538072,228714.00
10/28/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414537204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414538072,228715.00
10/28/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414537204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414538072,228716.00
10/28/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414537204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414538072,228717.00
10/28/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414537204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414538072,228718.00
10/28/2014 19:15,2,0.000,ALERT,211.70,294.26,59.985,1414538104,"274151322000083","019011112586793",0.00,8.50,0,291.55,297.57,0.0,0.0,0.000,289637.7,289637.7,2822,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414538138,228719.00
10/28/2014 19:15,2,0.000,ALERT,212.16,294.56,59.985,1414538104,"274151322000076","019011112586793",0.00,8.50,0,290.95,297.87,0.0,0.0,0.000,304054.6,304054.6,2813,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414538140,228720.00
10/28/2014 19:15,2,0.000,ALERT,211.70,293.66,59.980,1414538104,"274151322000094","019011112586793",0.00,8.00,0,290.65,296.66,0.0,0.0,0.000,221588.3,221588.3,2885,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414538142,228721.00
10/28/2014 19:15,2,0.000,ALERT,211.25,293.36,59.985,1414538104,"274151322000052","019011112586793",0.00,9.00,0,290.95,297.57,0.0,0.0,0.000,291108.4,291108.4,2816,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414538144,228722.00
10/28/2014 19:15,2,0.000,ALERT,211.93,294.26,59.980,1414538104,"274151322000085","019011112586793",0.00,8.50,0,290.95,297.57,0.0,0.0,0.000,290487.7,290487.7,2813,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414538146,228723.00
10/28/2014 19:15,2,0.000,ALERT,211.93,292.76,59.990,1414538104,"274151322000087","019011112586793",0.00,11.70,0,290.35,296.66,0.0,0.0,0.000,275809.3,275809.3,2816,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414538148,228724.00
10/28/2014 19:15,2,0.000,ALERT,211.25,293.66,59.975,1414538104,"274151322000088","019011112586793",0.00,9.00,0,290.95,296.96,0.0,0.0,0.000,282179.9,282179.9,2818,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414538150,228725.00
10/28/2014 19:15,2,0.000,ALERT,211.93,294.86,59.985,1414538104,"274151322000095","019011112586793",0.00,7.70,0,292.46,298.17,0.0,0.0,0.000,301396.9,301396.9,2812,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414538151,228726.00
10/28/2014 19:15,2,0.000,ALERT,212.61,293.36,59.985,1414538104,"274151322000068","019011112586793",0.00,9.30,0,290.65,296.66,0.0,0.0,0.000,220060.6,220060.6,2876,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414538153,228727.00
10/28/2014 19:15,2,0.000,ALERT,211.48,293.66,59.980,1414538104,"274151322000054","019011112586793",0.00,9.00,0,290.95,297.57,0.0,0.0,0.000,287742.3,287742.3,2819,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414538155,228728.00
10/28/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414538104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414538972,228729.00
10/28/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414538104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414538972,228730.00
10/28/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414538104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414538972,228731.00
10/28/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414538104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414538972,228732.00
10/28/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414538104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414538972,228733.00
10/28/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414538104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414538972,228734.00
10/28/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414538104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414538972,228735.00
10/28/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414538104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414538972,228736.00
10/28/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414538104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414538972,228737.00
10/28/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414538104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414538972,228738.00
10/28/2014 19:30,2,0.000,ALERT,211.93,295.76,60.001,1414539004,"274151322000083","019011112586793",0.00,8.50,0,292.46,296.66,0.0,0.0,0.000,289637.7,289637.7,2824,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414539039,228739.00
10/28/2014 19:30,2,0.000,ALERT,212.38,294.56,60.001,1414539004,"274151322000076","019011112586793",0.00,8.50,0,292.16,296.96,0.0,0.0,0.000,304054.6,304054.6,2815,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414539041,228740.00
10/28/2014 19:30,2,0.000,ALERT,211.93,294.56,59.996,1414539004,"274151322000094","019011112586793",0.00,8.00,0,291.55,295.76,0.0,0.0,0.000,221588.3,221588.3,2887,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414539043,228741.00
10/28/2014 19:30,2,0.000,ALERT,211.48,295.76,59.990,1414539004,"274151322000052","019011112586793",0.00,9.00,0,291.85,296.66,0.0,0.0,0.000,291108.4,291108.4,2818,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414539044,228742.00
10/28/2014 19:30,2,0.000,ALERT,212.16,294.56,59.996,1414539004,"274151322000085","019011112586793",0.00,8.50,0,291.55,296.36,0.0,0.0,0.000,290487.7,290487.7,2815,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414539046,228743.00
10/28/2014 19:30,2,0.000,ALERT,212.16,294.56,59.985,1414539004,"274151322000087","019011112586793",0.00,11.30,0,290.95,295.76,0.0,0.0,0.000,275809.3,275809.3,2818,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414539048,228744.00
10/28/2014 19:30,2,0.000,ALERT,211.48,294.86,59.990,1414539004,"274151322000088","019011112586793",0.00,9.00,0,291.55,296.36,0.0,0.0,0.000,282179.9,282179.9,2820,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414539050,228745.00
10/28/2014 19:30,2,0.000,ALERT,211.93,295.76,59.990,1414539004,"274151322000095","019011112586793",0.00,7.70,0,292.76,297.26,0.0,0.0,0.000,301396.9,301396.9,2814,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414539052,228746.00
10/28/2014 19:30,2,0.000,ALERT,212.83,294.26,59.996,1414539004,"274151322000068","019011112586793",0.00,9.30,0,291.25,295.46,0.0,0.0,0.000,220060.6,220060.6,2878,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414539054,228747.00
10/28/2014 19:30,2,0.000,ALERT,211.93,295.46,59.969,1414539004,"274151322000054","019011112586793",0.00,9.30,0,291.85,296.66,0.0,0.0,0.000,287742.3,287742.3,2821,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414539055,228748.00
10/28/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414539004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414539873,228749.00
10/28/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414539004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414539873,228750.00
10/28/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414539004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414539873,228751.00
10/28/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414539004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414539873,228752.00
10/28/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414539004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414539873,228753.00
10/28/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414539004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414539873,228754.00
10/28/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414539004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414539873,228755.00
10/28/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414539004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414539873,228756.00
10/28/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414539004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414539873,228757.00
10/28/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414539004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414539873,228758.00
10/28/2014 19:45,2,0.000,ALERT,211.70,295.46,60.001,1414539904,"274151322000083","019011112586793",0.00,8.50,0,292.46,299.07,0.0,0.0,0.000,289637.7,289637.7,2826,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414539939,228759.00
10/28/2014 19:45,2,0.000,ALERT,212.16,294.86,60.006,1414539904,"274151322000076","019011112586793",0.00,8.50,0,292.46,298.17,0.0,0.0,0.000,304054.6,304054.6,2817,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414539941,228760.00
10/28/2014 19:45,2,0.000,ALERT,211.48,294.26,60.001,1414539904,"274151322000094","019011112586793",0.00,7.70,0,292.16,297.57,0.0,0.0,0.000,221588.3,221588.3,2889,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414539942,228761.00
10/28/2014 19:45,2,0.000,ALERT,211.25,295.46,60.001,1414539904,"274151322000052","019011112586793",0.00,8.50,0,292.16,298.77,0.0,0.0,0.000,291108.4,291108.4,2820,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414539944,228762.00
10/28/2014 19:45,2,0.000,ALERT,211.70,294.56,60.001,1414539904,"274151322000085","019011112586793",0.00,8.50,0,292.46,298.17,0.0,0.0,0.000,290487.7,290487.7,2817,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414539946,228763.00
10/28/2014 19:45,2,0.000,ALERT,211.70,294.26,59.964,1414539904,"274151322000087","019011112586793",0.00,11.00,0,291.55,297.87,0.0,0.0,0.000,275809.3,275809.3,2820,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414539948,228764.00
10/28/2014 19:45,2,0.000,ALERT,211.25,295.16,60.001,1414539904,"274151322000088","019011112586793",0.00,9.00,0,292.16,298.47,0.0,0.0,0.000,282179.9,282179.9,2822,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414539950,228765.00
10/28/2014 19:45,2,0.000,ALERT,211.70,296.06,60.033,1414539904,"274151322000095","019011112586793",0.00,7.70,0,293.66,299.37,0.0,0.0,0.000,301396.9,301396.9,2816,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414539952,228766.00
10/28/2014 19:45,2,0.000,ALERT,212.16,294.56,59.975,1414539904,"274151322000068","019011112586793",0.00,9.30,0,291.85,297.57,0.0,0.0,0.000,220060.6,220060.6,2880,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414539954,228767.00
10/28/2014 19:45,2,0.000,ALERT,211.48,295.46,60.006,1414539904,"274151322000054","019011112586793",0.00,9.00,0,292.46,298.77,0.0,0.0,0.000,287742.3,287742.3,2823,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414539956,228768.00
10/28/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414539904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414540774,228769.00
10/28/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414539904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414540774,228770.00
10/28/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414539904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414540774,228771.00
10/28/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414539904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414540774,228772.00
10/28/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414539904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414540774,228773.00
10/28/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414539904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414540774,228774.00
10/28/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414539904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414540774,228775.00
10/28/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414539904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414540774,228776.00
10/28/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414539904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414540774,228777.00
10/28/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414539904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414540774,228778.00
10/28/2014 20:00,2,0.000,ALERT,212.16,296.36,60.012,1414540804,"274151322000083","019011112586793",0.00,8.50,0,293.66,297.87,0.0,0.0,0.000,289637.7,289637.7,2828,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414540839,228779.00
10/28/2014 20:00,2,0.000,ALERT,212.83,296.96,60.017,1414540804,"274151322000076","019011112586793",0.00,8.50,0,293.66,298.17,0.0,0.0,0.000,304054.6,304054.6,2819,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414540841,228780.00
10/28/2014 20:00,2,0.000,ALERT,212.16,295.76,60.043,1414540804,"274151322000094","019011112586793",0.00,7.70,0,293.06,297.26,0.0,0.0,0.000,221588.3,221588.3,2891,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414540843,228781.00
10/28/2014 20:00,2,0.000,ALERT,211.93,296.06,59.980,1414540804,"274151322000052","019011112586793",0.00,8.50,0,293.36,298.17,0.0,0.0,0.000,291108.4,291108.4,2822,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414540845,228782.00
10/28/2014 20:00,2,0.000,ALERT,212.38,296.36,60.022,1414540804,"274151322000085","019011112586793",0.00,8.50,0,293.66,297.87,0.0,0.0,0.000,290487.7,290487.7,2819,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414540846,228783.00
10/28/2014 20:00,2,0.000,ALERT,212.16,295.16,60.012,1414540804,"274151322000087","019011112586793",0.00,10.70,0,292.46,296.96,0.0,0.0,0.000,275809.3,275809.3,2822,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414540848,228784.00
10/28/2014 20:00,2,0.000,ALERT,211.70,296.06,60.017,1414540804,"274151322000088","019011112586793",0.00,9.00,0,293.36,297.57,0.0,0.0,0.000,282179.9,282179.9,2824,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414540850,228785.00
10/28/2014 20:00,2,0.000,ALERT,212.16,297.57,60.017,1414540804,"274151322000095","019011112586793",0.00,7.70,0,294.56,298.77,0.0,0.0,0.000,301396.9,301396.9,2818,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414540852,228786.00
10/28/2014 20:00,2,0.000,ALERT,212.83,295.46,60.017,1414540804,"274151322000068","019011112586793",0.00,9.00,0,293.06,296.96,0.0,0.0,0.000,220060.6,220060.6,2882,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414540854,228787.00
10/28/2014 20:00,2,0.000,ALERT,211.93,296.36,60.017,1414540804,"274151322000054","019011112586793",0.00,9.00,0,293.66,297.87,0.0,0.0,0.000,287742.3,287742.3,2825,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414540856,228788.00
10/28/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414540804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414541672,228789.00
10/28/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414540804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414541672,228790.00
10/28/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414540804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414541672,228791.00
10/28/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414540804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414541672,228792.00
10/28/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414540804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414541672,228793.00
10/28/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414540804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414541672,228794.00
10/28/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414540804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414541672,228795.00
10/28/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414540804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414541672,228796.00
10/28/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414540804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414541672,228797.00
10/28/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414540804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414541672,228798.00
10/28/2014 20:15,2,0.000,ALERT,212.16,296.06,60.012,1414541704,"274151322000083","019011112586793",0.00,8.50,0,293.36,297.87,0.0,0.0,0.000,289637.7,289637.7,2830,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414541739,228799.00
10/28/2014 20:15,2,0.000,ALERT,212.83,295.16,60.012,1414541704,"274151322000076","019011112586793",0.00,8.50,0,293.36,298.17,0.0,0.0,0.000,304054.6,304054.6,2821,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414541741,228800.00
10/28/2014 20:15,2,0.000,ALERT,212.16,294.86,60.012,1414541704,"274151322000094","019011112586793",0.00,7.70,0,293.06,297.57,0.0,0.0,0.000,221588.3,221588.3,2893,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414541742,228801.00
10/28/2014 20:15,2,0.000,ALERT,211.93,296.06,60.017,1414541704,"274151322000052","019011112586793",0.00,8.50,0,293.06,297.87,0.0,0.0,0.000,291108.4,291108.4,2824,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414541744,228802.00
10/28/2014 20:15,2,0.000,ALERT,212.16,295.16,60.059,1414541704,"274151322000085","019011112586793",0.00,8.50,0,293.36,298.17,0.0,0.0,0.000,290487.7,290487.7,2821,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414541746,228803.00
10/28/2014 20:15,2,0.000,ALERT,212.38,295.16,60.012,1414541704,"274151322000087","019011112586793",0.00,10.70,0,292.46,297.26,0.0,0.0,0.000,275809.3,275809.3,2824,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414541748,228804.00
10/28/2014 20:15,2,0.000,ALERT,211.70,295.46,60.017,1414541704,"274151322000088","019011112586793",0.00,9.00,0,293.06,297.57,0.0,0.0,0.000,282179.9,282179.9,2826,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414541750,228805.00
10/28/2014 20:15,2,0.000,ALERT,212.38,296.66,59.969,1414541704,"274151322000095","019011112586793",0.00,7.70,0,294.26,298.47,0.0,0.0,0.000,301396.9,301396.9,2820,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414541752,228806.00
10/28/2014 20:15,2,0.000,ALERT,213.06,294.86,60.012,1414541704,"274151322000068","019011112586793",0.00,9.00,0,292.76,296.66,0.0,0.0,0.000,220060.6,220060.6,2884,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414541754,228807.00
10/28/2014 20:15,2,0.000,ALERT,211.93,296.06,60.028,1414541704,"274151322000054","019011112586793",0.00,9.00,0,293.06,297.87,0.0,0.0,0.000,287742.3,287742.3,2827,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414541756,228808.00
10/28/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414541704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414542574,228809.00
10/28/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414541704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414542574,228810.00
10/28/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414541704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414542574,228811.00
10/28/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414541704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414542574,228812.00
10/28/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414541704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414542574,228813.00
10/28/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414541704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414542574,228814.00
10/28/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414541704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414542574,228815.00
10/28/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414541704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414542574,228816.00
10/28/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414541704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414542574,228817.00
10/28/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414541704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414542574,228818.00
10/28/2014 20:30,2,0.000,ALERT,211.93,293.36,59.990,1414542604,"274151322000083","019011112586793",0.00,8.00,0,291.25,297.57,0.0,0.0,0.000,289637.7,289637.7,2832,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414542640,228819.00
10/28/2014 20:30,2,0.000,ALERT,212.38,293.06,60.012,1414542604,"274151322000076","019011112586793",0.00,8.00,0,290.95,297.26,0.0,0.0,0.000,304054.6,304054.6,2823,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414542642,228820.00
10/28/2014 20:30,2,0.000,ALERT,211.93,292.46,60.006,1414542604,"274151322000094","019011112586793",0.00,7.70,0,290.65,296.36,0.0,0.0,0.000,221588.3,221588.3,2895,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414542643,228821.00
10/28/2014 20:30,2,0.000,ALERT,211.70,293.66,60.017,1414542604,"274151322000052","019011112586793",0.00,8.50,0,290.65,297.26,0.0,0.0,0.000,291108.4,291108.4,2826,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414542645,228822.00
10/28/2014 20:30,2,0.000,ALERT,211.93,293.06,60.017,1414542604,"274151322000085","019011112586793",0.00,8.50,0,290.95,297.26,0.0,0.0,0.000,290487.7,290487.7,2823,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414542647,228823.00
10/28/2014 20:30,2,0.000,ALERT,211.93,292.76,60.012,1414542604,"274151322000087","019011112586793",0.00,10.30,0,290.05,296.06,0.0,0.0,0.000,275809.3,275809.3,2826,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414542649,228824.00
10/28/2014 20:30,2,0.000,ALERT,211.48,293.36,60.012,1414542604,"274151322000088","019011112586793",0.00,8.50,0,290.65,296.66,0.0,0.0,0.000,282179.9,282179.9,2828,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414542651,228825.00
10/28/2014 20:30,2,0.000,ALERT,211.93,294.26,60.017,1414542604,"274151322000095","019011112586793",0.00,7.70,0,292.16,297.87,0.0,0.0,0.000,301396.9,301396.9,2822,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414542653,228826.00
10/28/2014 20:30,2,0.000,ALERT,212.61,292.76,60.006,1414542604,"274151322000068","019011112586793",0.00,9.00,0,290.35,295.76,0.0,0.0,0.000,220060.6,220060.6,2886,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414542654,228827.00
10/28/2014 20:30,2,0.000,ALERT,211.48,293.66,60.012,1414542604,"274151322000054","019011112586793",0.00,9.00,0,290.95,296.96,0.0,0.0,0.000,287742.3,287742.3,2829,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414542656,228828.00
10/28/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414542604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414543474,228829.00
10/28/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414542604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414543474,228830.00
10/28/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414542604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414543474,228831.00
10/28/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414542604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414543474,228832.00
10/28/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414542604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414543474,228833.00
10/28/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414542604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414543474,228834.00
10/28/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414542604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414543474,228835.00
10/28/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414542604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414543474,228836.00
10/28/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414542604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414543474,228837.00
10/28/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414542604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414543474,228838.00
10/28/2014 20:45,2,0.000,ALERT,212.16,294.56,60.017,1414543505,"274151322000083","019011112586793",0.00,8.00,0,290.95,296.96,0.0,0.0,0.000,289637.7,289637.7,2834,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414543540,228839.00
10/28/2014 20:45,2,0.000,ALERT,212.61,293.96,60.017,1414543505,"274151322000076","019011112586793",0.00,8.00,0,290.65,296.96,0.0,0.0,0.000,304054.6,304054.6,2825,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414543542,228840.00
10/28/2014 20:45,2,0.000,ALERT,211.70,293.96,60.022,1414543505,"274151322000094","019011112586793",0.00,7.30,0,289.75,296.06,0.0,0.0,0.000,221588.3,221588.3,2897,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414543544,228841.00
10/28/2014 20:45,2,0.000,ALERT,211.70,294.26,60.017,1414543505,"274151322000052","019011112586793",0.00,8.00,0,290.65,296.96,0.0,0.0,0.000,291108.4,291108.4,2828,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414543545,228842.00
10/28/2014 20:45,2,0.000,ALERT,211.93,294.26,60.017,1414543505,"274151322000085","019011112586793",0.00,8.00,0,290.65,296.66,0.0,0.0,0.000,290487.7,290487.7,2825,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414543547,228843.00
10/28/2014 20:45,2,0.000,ALERT,211.93,293.36,60.022,1414543505,"274151322000087","019011112586793",0.00,10.00,0,290.05,295.76,0.0,0.0,0.000,275809.3,275809.3,2828,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414543549,228844.00
10/28/2014 20:45,2,0.000,ALERT,211.70,294.26,60.022,1414543505,"274151322000088","019011112586793",0.00,8.50,0,290.65,296.36,0.0,0.0,0.000,282179.9,282179.9,2830,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414543551,228845.00
10/28/2014 20:45,2,0.000,ALERT,211.93,295.46,60.038,1414543505,"274151322000095","019011112586793",0.00,7.30,0,291.85,297.26,0.0,0.0,0.000,301396.9,301396.9,2824,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414543553,228846.00
10/28/2014 20:45,2,0.000,ALERT,212.38,293.66,60.017,1414543505,"274151322000068","019011112586793",0.00,9.00,0,290.35,295.76,0.0,0.0,0.000,220060.6,220060.6,2888,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414543555,228847.00
10/28/2014 20:45,2,0.000,ALERT,211.93,294.26,60.022,1414543505,"274151322000054","019011112586793",0.00,8.50,0,290.65,296.66,0.0,0.0,0.000,287742.3,287742.3,2831,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414543557,228848.00
10/28/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414543505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414544374,228849.00
10/28/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414543505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414544374,228850.00
10/28/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414543505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414544374,228851.00
10/28/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414543505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414544374,228852.00
10/28/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414543505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414544374,228853.00
10/28/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414543505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414544374,228854.00
10/28/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414543505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414544374,228855.00
10/28/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414543505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414544374,228856.00
10/28/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414543505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414544374,228857.00
