ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/28/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414543505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414544374,228858.00
10/28/2014 21:00,2,0.000,ALERT,211.70,294.26,60.017,1414544405,"274151322000083","019011112586793",0.00,8.00,0,292.46,297.26,0.0,0.0,0.000,289637.7,289637.7,2836,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414544440,228859.00
10/28/2014 21:00,2,0.000,ALERT,212.16,294.26,60.022,1414544405,"274151322000076","019011112586793",0.00,8.00,0,292.16,297.26,0.0,0.0,0.000,304054.6,304054.6,2827,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414544441,228860.00
10/28/2014 21:00,2,0.000,ALERT,211.70,293.66,60.028,1414544405,"274151322000094","019011112586793",0.00,7.30,0,291.85,296.06,0.0,0.0,0.000,221588.3,221588.3,2899,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414544443,228861.00
10/28/2014 21:00,2,0.000,ALERT,211.48,293.66,60.017,1414544405,"274151322000052","019011112586793",0.00,8.00,0,292.16,297.26,0.0,0.0,0.000,291108.4,291108.4,2830,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414544445,228862.00
10/28/2014 21:00,2,0.000,ALERT,211.70,294.26,59.980,1414544405,"274151322000085","019011112586793",0.00,8.00,0,292.16,296.96,0.0,0.0,0.000,290487.7,290487.7,2827,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414544447,228863.00
10/28/2014 21:00,2,0.000,ALERT,211.93,293.06,60.059,1414544405,"274151322000087","019011112586793",0.00,10.00,0,291.55,296.36,0.0,0.0,0.000,275809.3,275809.3,2830,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414544449,228864.00
10/28/2014 21:00,2,0.000,ALERT,211.25,293.66,59.990,1414544405,"274151322000088","019011112586793",0.00,8.50,0,292.16,296.66,0.0,0.0,0.000,282179.9,282179.9,2832,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414544451,228865.00
10/28/2014 21:00,2,0.000,ALERT,211.93,295.46,60.049,1414544405,"274151322000095","019011112586793",0.00,7.30,0,293.36,297.57,0.0,0.0,0.000,301396.9,301396.9,2826,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414544453,228866.00
10/28/2014 21:00,2,0.000,ALERT,212.38,293.36,60.022,1414544405,"274151322000068","019011112586793",0.00,9.00,0,291.85,296.06,0.0,0.0,0.000,220060.6,220060.6,2890,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414544454,228867.00
10/28/2014 21:00,2,0.000,ALERT,211.48,293.96,60.017,1414544405,"274151322000054","019011112586793",0.00,8.50,0,292.16,296.96,0.0,0.0,0.000,287742.3,287742.3,2833,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414544456,228868.00
10/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414544405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414545274,228869.00
10/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414544405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414545274,228870.00
10/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414544405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414545274,228871.00
10/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414544405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414545274,228872.00
10/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414544405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414545274,228873.00
10/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414544405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414545274,228874.00
10/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414544405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414545274,228875.00
10/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414544405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414545274,228876.00
10/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414544405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414545274,228877.00
10/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414544405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414545274,228878.00
10/28/2014 21:15,2,0.000,ALERT,212.83,295.46,60.017,1414545304,"274151322000083","019011112586793",0.00,7.70,0,293.36,297.26,0.0,0.0,0.000,289637.7,289637.7,2838,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414545339,228879.00
10/28/2014 21:15,2,0.000,ALERT,213.29,295.46,60.017,1414545304,"274151322000076","019011112586793",0.00,7.70,0,293.06,297.26,0.0,0.0,0.000,304054.6,304054.6,2829,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414545341,228880.00
10/28/2014 21:15,2,0.000,ALERT,212.83,295.16,60.028,1414545304,"274151322000094","019011112586793",0.00,7.30,0,292.46,296.06,0.0,0.0,0.000,221588.3,221588.3,2901,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414545343,228881.00
10/28/2014 21:15,2,0.000,ALERT,212.61,294.86,60.022,1414545304,"274151322000052","019011112586793",0.00,8.00,0,292.76,296.96,0.0,0.0,0.000,291108.4,291108.4,2832,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414545344,228882.00
10/28/2014 21:15,2,0.000,ALERT,212.83,295.76,60.022,1414545304,"274151322000085","019011112586793",0.00,8.00,0,292.76,296.96,0.0,0.0,0.000,290487.7,290487.7,2829,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414545346,228883.00
10/28/2014 21:15,2,0.000,ALERT,212.83,294.56,60.022,1414545304,"274151322000087","019011112586793",0.00,9.70,0,292.16,296.06,0.0,0.0,0.000,275809.3,275809.3,2832,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414545348,228884.00
10/28/2014 21:15,2,0.000,ALERT,212.16,295.16,60.022,1414545304,"274151322000088","019011112586793",0.00,8.50,0,292.76,296.36,0.0,0.0,0.000,282179.9,282179.9,2834,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414545350,228885.00
10/28/2014 21:15,2,0.000,ALERT,212.83,296.66,60.017,1414545304,"274151322000095","019011112586793",0.00,7.30,0,293.96,297.57,0.0,0.0,0.000,301396.9,301396.9,2828,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414545352,228886.00
10/28/2014 21:15,2,0.000,ALERT,213.51,294.86,60.028,1414545304,"274151322000068","019011112586793",0.00,8.50,0,292.46,295.76,0.0,0.0,0.000,220060.6,220060.6,2892,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414545354,228887.00
10/28/2014 21:15,2,0.000,ALERT,212.83,295.46,60.049,1414545304,"274151322000054","019011112586793",0.00,8.50,0,293.06,296.96,0.0,0.0,0.000,287742.3,287742.3,2835,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414545356,228888.00
10/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414545304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414546174,228889.00
10/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414545304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414546174,228890.00
10/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414545304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414546174,228891.00
10/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414545304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414546174,228892.00
10/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414545304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414546174,228893.00
10/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414545304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414546174,228894.00
10/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414545304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414546174,228895.00
10/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414545304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414546174,228896.00
10/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414545304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414546174,228897.00
10/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414545304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414546174,228898.00
10/28/2014 21:30,2,0.000,ALERT,212.38,296.66,60.017,1414546204,"274151322000083","019011112586793",0.00,8.00,0,293.66,297.87,0.0,0.0,0.000,289637.7,289637.7,2840,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414546238,228899.00
10/28/2014 21:30,2,0.000,ALERT,213.06,296.06,60.017,1414546204,"274151322000076","019011112586793",0.00,7.70,0,293.66,297.87,0.0,0.0,0.000,304054.6,304054.6,2831,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414546240,228900.00
10/28/2014 21:30,2,0.000,ALERT,212.38,295.46,60.038,1414546204,"274151322000094","019011112586793",0.00,7.30,0,293.06,296.96,0.0,0.0,0.000,221588.3,221588.3,2903,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414546242,228901.00
10/28/2014 21:30,2,0.000,ALERT,212.16,296.06,60.038,1414546204,"274151322000052","019011112586793",0.00,8.00,0,293.36,297.87,0.0,0.0,0.000,291108.4,291108.4,2834,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414546244,228902.00
10/28/2014 21:30,2,0.000,ALERT,212.61,295.76,60.038,1414546204,"274151322000085","019011112586793",0.00,7.70,0,293.66,297.57,0.0,0.0,0.000,290487.7,290487.7,2831,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414546246,228903.00
10/28/2014 21:30,2,0.000,ALERT,212.38,295.76,60.006,1414546204,"274151322000087","019011112586793",0.00,9.70,0,292.76,296.66,0.0,0.0,0.000,275809.3,275809.3,2834,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414546248,228904.00
10/28/2014 21:30,2,0.000,ALERT,211.93,296.36,60.059,1414546204,"274151322000088","019011112586793",0.00,8.00,0,293.36,297.26,0.0,0.0,0.000,282179.9,282179.9,2836,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414546249,228905.00
10/28/2014 21:30,2,0.000,ALERT,212.38,296.96,60.038,1414546204,"274151322000095","019011112586793",0.00,7.30,0,294.86,298.17,0.0,0.0,0.000,301396.9,301396.9,2830,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414546251,228906.00
10/28/2014 21:30,2,0.000,ALERT,213.06,295.16,60.075,1414546204,"274151322000068","019011112586793",0.00,8.50,0,293.06,296.66,0.0,0.0,0.000,220060.6,220060.6,2894,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414546253,228907.00
10/28/2014 21:30,2,0.000,ALERT,212.16,296.66,60.049,1414546204,"274151322000054","019011112586793",0.00,8.50,0,293.36,297.57,0.0,0.0,0.000,287742.3,287742.3,2837,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414546255,228908.00
10/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414546204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414547072,228909.00
10/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414546204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414547072,228910.00
10/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414546204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414547072,228911.00
10/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414546204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414547072,228912.00
10/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414546204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414547072,228913.00
10/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414546204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414547072,228914.00
10/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414546204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414547072,228915.00
10/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414546204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414547072,228916.00
10/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414546204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414547072,228917.00
10/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414546204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414547072,228918.00
10/28/2014 21:45,2,0.000,ALERT,211.48,296.36,60.033,1414547104,"274151322000083","019011112586793",0.00,7.70,0,293.06,297.57,0.0,0.0,0.000,289637.7,289637.7,2842,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414547139,228919.00
10/28/2014 21:45,2,0.000,ALERT,211.93,295.16,60.028,1414547104,"274151322000076","019011112586793",0.00,7.70,0,292.46,297.57,0.0,0.0,0.000,304054.6,304054.6,2833,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414547140,228920.00
10/28/2014 21:45,2,0.000,ALERT,211.25,294.86,60.033,1414547104,"274151322000094","019011112586793",0.00,7.00,0,292.16,296.66,0.0,0.0,0.000,221588.3,221588.3,2905,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414547142,228921.00
10/28/2014 21:45,2,0.000,ALERT,211.03,296.06,60.033,1414547104,"274151322000052","019011112586793",0.00,7.70,0,292.46,297.57,0.0,0.0,0.000,291108.4,291108.4,2836,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414547144,228922.00
10/28/2014 21:45,2,0.000,ALERT,211.48,295.16,60.028,1414547104,"274151322000085","019011112586793",0.00,7.70,0,292.46,297.26,0.0,0.0,0.000,290487.7,290487.7,2833,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414547146,228923.00
10/28/2014 21:45,2,0.000,ALERT,211.48,295.16,60.033,1414547104,"274151322000087","019011112586793",0.00,9.70,0,291.85,296.66,0.0,0.0,0.000,275809.3,275809.3,2836,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414547148,228924.00
10/28/2014 21:45,2,0.000,ALERT,211.03,295.76,60.028,1414547104,"274151322000088","019011112586793",0.00,8.50,0,292.46,296.96,0.0,0.0,0.000,282179.9,282179.9,2838,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414547150,228925.00
10/28/2014 21:45,2,0.000,ALERT,211.25,296.36,60.028,1414547104,"274151322000095","019011112586793",0.00,7.00,0,293.66,298.17,0.0,0.0,0.000,301396.9,301396.9,2832,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414547152,228926.00
10/28/2014 21:45,2,0.000,ALERT,211.93,294.86,60.028,1414547104,"274151322000068","019011112586793",0.00,8.50,0,292.16,296.36,0.0,0.0,0.000,220060.6,220060.6,2896,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414547153,228927.00
10/28/2014 21:45,2,0.000,ALERT,211.03,296.06,60.028,1414547104,"274151322000054","019011112586793",0.00,8.00,0,292.46,297.57,0.0,0.0,0.000,287742.3,287742.3,2839,0,0,0,L,1151911521,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414547155,228928.00
10/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414547104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414547973,228929.00
10/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414547104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414547973,228930.00
10/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414547104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414547973,228931.00
10/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414547104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414547973,228932.00
10/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414547104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414547973,228933.00
10/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414547104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414547973,228934.00
10/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414547104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414547973,228935.00
10/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414547104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414547973,228936.00
10/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414547104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414547973,228937.00
10/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414547104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414547973,228938.00
10/28/2014 22:00,2,0.000,ALERT,212.16,296.66,60.043,1414548004,"274151322000083","019011112586793",0.00,7.70,0,293.96,298.17,0.0,0.0,0.000,289637.7,289637.7,2844,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414548039,228939.00
10/28/2014 22:00,2,0.000,ALERT,212.61,295.76,60.054,1414548004,"274151322000076","019011112586793",0.00,7.70,0,293.66,298.17,0.0,0.0,0.000,304054.6,304054.6,2835,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414548040,228940.00
10/28/2014 22:00,2,0.000,ALERT,212.16,295.46,60.043,1414548004,"274151322000094","019011112586793",0.00,7.00,0,293.36,297.57,0.0,0.0,0.000,221588.3,221588.3,2907,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414548042,228941.00
10/28/2014 22:00,2,0.000,ALERT,211.70,296.66,60.012,1414548004,"274151322000052","019011112586793",0.00,7.70,0,293.36,298.47,0.0,0.0,0.000,291108.4,291108.4,2838,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414548044,228942.00
10/28/2014 22:00,2,0.000,ALERT,212.16,296.06,60.049,1414548004,"274151322000085","019011112586793",0.00,7.70,0,293.66,298.17,0.0,0.0,0.000,290487.7,290487.7,2835,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414548046,228943.00
10/28/2014 22:00,2,0.000,ALERT,211.93,295.76,60.049,1414548004,"274151322000087","019011112586793",0.00,9.30,0,292.46,297.26,0.0,0.0,0.000,275809.3,275809.3,2838,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414548048,228944.00
10/28/2014 22:00,2,0.000,ALERT,211.70,296.36,60.043,1414548004,"274151322000088","019011112586793",0.00,8.00,0,293.36,297.87,0.0,0.0,0.000,282179.9,282179.9,2840,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414548050,228945.00
10/28/2014 22:00,2,0.000,ALERT,212.16,297.26,60.043,1414548004,"274151322000095","019011112586793",0.00,7.00,0,294.86,298.77,0.0,0.0,0.000,301396.9,301396.9,2834,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414548051,228946.00
10/28/2014 22:00,2,0.000,ALERT,212.83,295.76,60.012,1414548004,"274151322000068","019011112586793",0.00,8.00,0,293.06,296.96,0.0,0.0,0.000,220060.6,220060.6,2898,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414548054,228947.00
10/28/2014 22:00,2,0.000,ALERT,211.70,296.36,60.043,1414548004,"274151322000054","019011112586793",0.00,8.00,0,293.36,298.17,0.0,0.0,0.000,287742.3,287742.3,2841,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414548055,228948.00
10/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414548004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414548872,228949.00
10/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414548004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414548872,228950.00
10/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414548004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414548872,228951.00
10/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414548004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414548872,228952.00
10/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414548004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414548872,228953.00
10/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414548004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414548872,228954.00
10/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414548004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414548872,228955.00
10/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414548004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414548872,228956.00
10/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414548004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414548872,228957.00
10/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414548004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414548872,228958.00
10/28/2014 22:15,2,0.000,ALERT,213.06,297.57,60.054,1414548904,"274151322000083","019011112586793",0.00,7.70,0,293.96,298.77,0.0,0.0,0.000,289637.7,289637.7,2846,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414548939,228959.00
10/28/2014 22:15,2,0.000,ALERT,213.51,297.26,60.017,1414548904,"274151322000076","019011112586793",0.00,7.30,0,293.66,298.77,0.0,0.0,0.000,304054.6,304054.6,2837,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414548940,228960.00
10/28/2014 22:15,2,0.000,ALERT,212.83,296.36,60.033,1414548904,"274151322000094","019011112586793",0.00,7.00,0,293.06,297.57,0.0,0.0,0.000,221588.3,221588.3,2909,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414548943,228961.00
10/28/2014 22:15,2,0.000,ALERT,212.61,297.26,60.038,1414548904,"274151322000052","019011112586793",0.00,7.70,0,293.66,298.77,0.0,0.0,0.000,291108.4,291108.4,2840,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414548944,228962.00
10/28/2014 22:15,2,0.000,ALERT,213.06,296.96,60.038,1414548904,"274151322000085","019011112586793",0.00,7.70,0,293.36,298.47,0.0,0.0,0.000,290487.7,290487.7,2837,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414548946,228963.00
10/28/2014 22:15,2,0.000,ALERT,212.83,296.06,60.022,1414548904,"274151322000087","019011112586793",0.00,9.30,0,293.06,297.57,0.0,0.0,0.000,275809.3,275809.3,2840,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414548948,228964.00
10/28/2014 22:15,2,0.000,ALERT,212.61,296.66,60.038,1414548904,"274151322000088","019011112586793",0.00,8.00,0,293.66,298.17,0.0,0.0,0.000,282179.9,282179.9,2842,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414548950,228965.00
10/28/2014 22:15,2,0.000,ALERT,213.06,297.87,60.038,1414548904,"274151322000095","019011112586793",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,301396.9,301396.9,2836,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414548952,228966.00
10/28/2014 22:15,2,0.000,ALERT,213.51,296.06,60.028,1414548904,"274151322000068","019011112586793",0.00,8.00,0,293.06,297.26,0.0,0.0,0.000,220060.6,220060.6,2900,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414548954,228967.00
10/28/2014 22:15,2,0.000,ALERT,212.83,297.26,60.033,1414548904,"274151322000054","019011112586793",0.00,8.00,0,293.66,298.47,0.0,0.0,0.000,287742.3,287742.3,2843,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414548956,228968.00
10/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414548904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414549773,228969.00
10/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414548904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414549773,228970.00
10/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414548904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414549773,228971.00
10/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414548904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414549773,228972.00
10/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414548904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414549773,228973.00
10/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414548904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414549773,228974.00
10/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414548904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414549773,228975.00
10/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414548904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414549773,228976.00
10/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414548904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414549773,228977.00
10/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414548904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414549773,228978.00
10/28/2014 22:30,2,0.000,ALERT,212.38,295.76,60.033,1414549804,"274151322000083","019011112586793",0.00,7.30,0,294.26,298.77,0.0,0.0,0.000,289637.7,289637.7,2848,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414549839,228979.00
10/28/2014 22:30,2,0.000,ALERT,213.06,295.76,60.033,1414549804,"274151322000076","019011112586793",0.00,7.30,0,293.96,298.47,0.0,0.0,0.000,304054.6,304054.6,2839,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414549840,228980.00
10/28/2014 22:30,2,0.000,ALERT,212.16,295.16,60.028,1414549804,"274151322000094","019011112586793",0.00,7.00,0,293.66,297.57,0.0,0.0,0.000,221588.3,221588.3,2911,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414549842,228981.00
10/28/2014 22:30,2,0.000,ALERT,211.93,295.76,60.033,1414549804,"274151322000052","019011112586793",0.00,7.70,0,293.96,298.47,0.0,0.0,0.000,291108.4,291108.4,2842,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414549844,228982.00
10/28/2014 22:30,2,0.000,ALERT,212.38,295.76,60.033,1414549804,"274151322000085","019011112586793",0.00,7.70,0,293.96,298.17,0.0,0.0,0.000,290487.7,290487.7,2839,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414549846,228983.00
10/28/2014 22:30,2,0.000,ALERT,212.38,295.16,60.049,1414549804,"274151322000087","019011112586793",0.00,9.30,0,293.36,297.26,0.0,0.0,0.000,275809.3,275809.3,2842,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414549848,228984.00
10/28/2014 22:30,2,0.000,ALERT,211.93,295.46,60.028,1414549804,"274151322000088","019011112586793",0.00,8.00,0,293.96,298.17,0.0,0.0,0.000,282179.9,282179.9,2844,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414549850,228985.00
10/28/2014 22:30,2,0.000,ALERT,212.38,296.96,60.028,1414549804,"274151322000095","019011112586793",0.00,7.00,0,295.16,299.37,0.0,0.0,0.000,301396.9,301396.9,2838,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414549852,228986.00
10/28/2014 22:30,2,0.000,ALERT,213.06,295.16,60.038,1414549804,"274151322000068","019011112586793",0.00,8.00,0,293.66,297.26,0.0,0.0,0.000,220060.6,220060.6,2902,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414549854,228987.00
10/28/2014 22:30,2,0.000,ALERT,212.16,296.06,60.017,1414549804,"274151322000054","019011112586793",0.00,7.70,0,293.96,298.47,0.0,0.0,0.000,287742.3,287742.3,2845,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414549856,228988.00
10/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414549804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414550674,228989.00
10/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414549804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414550674,228990.00
10/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414549804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414550674,228991.00
10/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414549804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414550674,228992.00
10/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414549804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414550674,228993.00
10/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414549804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414550674,228994.00
10/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414549804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414550674,228995.00
10/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414549804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414550674,228996.00
10/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414549804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414550674,228997.00
10/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414549804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414550674,228998.00
10/28/2014 22:45,2,0.000,ALERT,213.06,295.76,60.038,1414550704,"274151322000083","019011112586793",0.00,7.30,0,282.24,300.57,0.0,0.0,0.000,289637.7,289637.7,2850,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414550738,228999.00
10/28/2014 22:45,2,0.000,ALERT,213.74,295.46,59.996,1414550704,"274151322000076","019011112586793",0.00,7.30,0,281.94,299.97,0.0,0.0,0.000,304054.6,304054.6,2841,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414550740,229000.00
10/28/2014 22:45,2,0.000,ALERT,213.06,294.86,60.006,1414550704,"274151322000094","019011112586793",0.00,7.00,0,281.33,299.37,0.0,0.0,0.000,221588.3,221588.3,2913,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414550742,229001.00
10/28/2014 22:45,2,0.000,ALERT,212.83,295.76,60.012,1414550704,"274151322000052","019011112586793",0.00,7.30,0,281.94,300.57,0.0,0.0,0.000,291108.4,291108.4,2844,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414550744,229002.00
10/28/2014 22:45,2,0.000,ALERT,213.06,295.16,60.006,1414550704,"274151322000085","019011112586793",0.00,7.30,0,282.24,299.67,0.0,0.0,0.000,290487.7,290487.7,2841,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414550746,229003.00
10/28/2014 22:45,2,0.000,ALERT,213.06,295.16,60.033,1414550704,"274151322000087","019011112586793",0.00,9.00,0,281.33,299.37,0.0,0.0,0.000,275809.3,275809.3,2844,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414550747,229004.00
10/28/2014 22:45,2,0.000,ALERT,212.83,295.16,60.006,1414550704,"274151322000088","019011112586793",0.00,7.70,0,281.64,299.97,0.0,0.0,0.000,282179.9,282179.9,2846,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414550749,229005.00
10/28/2014 22:45,2,0.000,ALERT,213.06,296.66,60.001,1414550704,"274151322000095","019011112586793",0.00,6.70,0,283.14,301.17,0.0,0.0,0.000,301396.9,301396.9,2840,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414550751,229006.00
10/28/2014 22:45,2,0.000,ALERT,213.74,294.56,60.001,1414550704,"274151322000068","019011112586793",0.00,8.00,0,281.33,299.37,0.0,0.0,0.000,220060.6,220060.6,2904,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414550753,229007.00
10/28/2014 22:45,2,0.000,ALERT,212.83,296.06,60.006,1414550704,"274151322000054","019011112586793",0.00,7.70,0,281.94,300.27,0.0,0.0,0.000,287742.3,287742.3,2847,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414550755,229008.00
10/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414550704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414551574,229009.00
10/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414550704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414551574,229010.00
10/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414550704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414551574,229011.00
10/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414550704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414551574,229012.00
10/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414550704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414551574,229013.00
10/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414550704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414551574,229014.00
