ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414550704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414551574,229015.00
10/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414550704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414551574,229016.00
10/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414550704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414551574,229017.00
10/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414550704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414551574,229018.00
10/28/2014 23:00,2,0.000,ALERT,212.83,296.66,60.043,1414551604,"274151322000083","019011112586793",0.00,7.30,0,293.06,298.47,0.0,0.0,0.000,289637.7,289637.7,2852,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414551639,229019.00
10/28/2014 23:00,2,0.000,ALERT,213.06,296.06,59.990,1414551604,"274151322000076","019011112586793",0.00,7.00,0,293.06,298.77,0.0,0.0,0.000,304054.6,304054.6,2843,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414551641,229020.00
10/28/2014 23:00,2,0.000,ALERT,212.83,295.46,60.028,1414551604,"274151322000094","019011112586793",0.00,6.70,0,292.46,297.87,0.0,0.0,0.000,221588.3,221588.3,2915,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414551642,229021.00
10/28/2014 23:00,2,0.000,ALERT,212.38,296.06,60.028,1414551604,"274151322000052","019011112586793",0.00,7.30,0,292.46,298.47,0.0,0.0,0.000,291108.4,291108.4,2846,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414551644,229022.00
10/28/2014 23:00,2,0.000,ALERT,212.61,296.36,59.996,1414551604,"274151322000085","019011112586793",0.00,7.30,0,292.76,298.47,0.0,0.0,0.000,290487.7,290487.7,2843,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414551646,229023.00
10/28/2014 23:00,2,0.000,ALERT,212.38,295.16,60.028,1414551604,"274151322000087","019011112586793",0.00,9.00,0,291.85,297.57,0.0,0.0,0.000,275809.3,275809.3,2846,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414551648,229024.00
10/28/2014 23:00,2,0.000,ALERT,211.93,296.06,60.028,1414551604,"274151322000088","019011112586793",0.00,7.70,0,292.46,298.17,0.0,0.0,0.000,282179.9,282179.9,2848,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414551650,229025.00
10/28/2014 23:00,2,0.000,ALERT,212.61,297.26,60.038,1414551604,"274151322000095","019011112586793",0.00,6.70,0,293.96,299.07,0.0,0.0,0.000,301396.9,301396.9,2842,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414551652,229026.00
10/28/2014 23:00,2,0.000,ALERT,213.29,295.46,60.017,1414551604,"274151322000068","019011112586793",0.00,7.70,0,292.16,297.26,0.0,0.0,0.000,220060.6,220060.6,2906,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414551654,229027.00
10/28/2014 23:00,2,0.000,ALERT,212.16,296.66,60.028,1414551604,"274151322000054","019011112586793",0.00,7.70,0,292.76,298.47,0.0,0.0,0.000,287742.3,287742.3,2849,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414551655,229028.00
10/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414551604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414552473,229029.00
10/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414551604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414552473,229030.00
10/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414551604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414552473,229031.00
10/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414551604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414552473,229032.00
10/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414551604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414552473,229033.00
10/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414551604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414552473,229034.00
10/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414551604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414552473,229035.00
10/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414551604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414552473,229036.00
10/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414551604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414552473,229037.00
10/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414551604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414552473,229038.00
10/28/2014 23:15,2,0.000,ALERT,212.61,296.36,60.006,1414552505,"274151322000083","019011112586793",0.00,7.00,0,294.86,299.37,0.0,0.0,0.000,289637.7,289637.7,2854,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414552540,229039.00
10/28/2014 23:15,2,0.000,ALERT,213.29,295.76,60.006,1414552505,"274151322000076","019011112586793",0.00,7.00,0,294.56,299.07,0.0,0.0,0.000,304054.6,304054.6,2845,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414552541,229040.00
10/28/2014 23:15,2,0.000,ALERT,212.83,295.46,60.001,1414552505,"274151322000094","019011112586793",0.00,6.70,0,294.26,298.47,0.0,0.0,0.000,221588.3,221588.3,2917,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414552543,229041.00
10/28/2014 23:15,2,0.000,ALERT,212.38,295.76,60.001,1414552505,"274151322000052","019011112586793",0.00,7.30,0,294.26,299.37,0.0,0.0,0.000,291108.4,291108.4,2848,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414552545,229042.00
10/28/2014 23:15,2,0.000,ALERT,212.83,295.46,60.012,1414552505,"274151322000085","019011112586793",0.00,7.00,0,294.56,299.07,0.0,0.0,0.000,290487.7,290487.7,2845,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414552547,229043.00
10/28/2014 23:15,2,0.000,ALERT,212.61,295.16,59.969,1414552505,"274151322000087","019011112586793",0.00,8.50,0,293.66,298.47,0.0,0.0,0.000,275809.3,275809.3,2848,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414552549,229044.00
10/28/2014 23:15,2,0.000,ALERT,212.16,295.76,59.985,1414552505,"274151322000088","019011112586793",0.00,7.30,0,294.26,298.77,0.0,0.0,0.000,282179.9,282179.9,2850,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414552551,229045.00
10/28/2014 23:15,2,0.000,ALERT,212.83,296.96,60.001,1414552505,"274151322000095","019011112586793",0.00,6.70,0,295.76,299.67,0.0,0.0,0.000,301396.9,301396.9,2844,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414552553,229046.00
10/28/2014 23:15,2,0.000,ALERT,213.51,295.46,60.033,1414552505,"274151322000068","019011112586793",0.00,7.70,0,293.96,298.17,0.0,0.0,0.000,220060.6,220060.6,2908,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414552554,229047.00
10/28/2014 23:15,2,0.000,ALERT,212.61,296.06,60.006,1414552505,"274151322000054","019011112586793",0.00,7.70,0,294.56,299.07,0.0,0.0,0.000,287742.3,287742.3,2851,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414552556,229048.00
10/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414552505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414553375,229049.00
10/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414552505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414553375,229050.00
10/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414552505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414553375,229051.00
10/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414552505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414553375,229052.00
10/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414552505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414553375,229053.00
10/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414552505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414553375,229054.00
10/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414552505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414553375,229055.00
10/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414552505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414553375,229056.00
10/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414552505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414553375,229057.00
10/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414552505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414553375,229058.00
10/28/2014 23:30,2,0.000,ALERT,213.06,295.76,60.033,1414553404,"274151322000083","019011112586793",0.00,7.00,0,293.36,297.87,0.0,0.0,0.000,289637.7,289637.7,2856,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414553440,229059.00
10/28/2014 23:30,2,0.000,ALERT,213.51,295.76,60.033,1414553404,"274151322000076","019011112586793",0.00,7.00,0,293.36,297.57,0.0,0.0,0.000,304054.6,304054.6,2847,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414553441,229060.00
10/28/2014 23:30,2,0.000,ALERT,212.83,295.16,60.033,1414553404,"274151322000094","019011112586793",0.00,6.70,0,293.06,296.66,0.0,0.0,0.000,221588.3,221588.3,2919,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414553443,229061.00
10/28/2014 23:30,2,0.000,ALERT,212.83,296.06,60.028,1414553404,"274151322000052","019011112586793",0.00,7.00,0,293.06,297.57,0.0,0.0,0.000,291108.4,291108.4,2850,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414553445,229062.00
10/28/2014 23:30,2,0.000,ALERT,213.06,295.46,60.028,1414553404,"274151322000085","019011112586793",0.00,7.00,0,293.36,297.26,0.0,0.0,0.000,290487.7,290487.7,2847,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414553447,229063.00
10/28/2014 23:30,2,0.000,ALERT,213.06,295.16,60.065,1414553404,"274151322000087","019011112586793",0.00,8.50,0,292.16,296.66,0.0,0.0,0.000,275809.3,275809.3,2850,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414553449,229064.00
10/28/2014 23:30,2,0.000,ALERT,212.61,295.46,60.033,1414553404,"274151322000088","019011112586793",0.00,7.30,0,293.06,296.96,0.0,0.0,0.000,282179.9,282179.9,2852,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414553451,229065.00
10/28/2014 23:30,2,0.000,ALERT,212.83,296.66,60.038,1414553404,"274151322000095","019011112586793",0.00,6.30,0,294.26,298.17,0.0,0.0,0.000,301396.9,301396.9,2846,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414553453,229066.00
10/28/2014 23:30,2,0.000,ALERT,213.74,295.46,60.033,1414553404,"274151322000068","019011112586793",0.00,7.70,0,292.76,296.36,0.0,0.0,0.000,220060.6,220060.6,2910,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414553454,229067.00
10/28/2014 23:30,2,0.000,ALERT,212.83,296.06,60.043,1414553404,"274151322000054","019011112586793",0.00,7.30,0,293.36,297.26,0.0,0.0,0.000,287742.3,287742.3,2853,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414553456,229068.00
10/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414553404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414554274,229069.00
10/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414553404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414554274,229070.00
10/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414553404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414554274,229071.00
10/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414553404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414554274,229072.00
10/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414553404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414554274,229073.00
10/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414553404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414554274,229074.00
10/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414553404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414554274,229075.00
10/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414553404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414554274,229076.00
10/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414553404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414554274,229077.00
10/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414553404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414554274,229078.00
10/28/2014 23:45,2,0.000,ALERT,213.96,297.87,60.038,1414554304,"274151322000083","019011112586793",0.00,7.00,0,293.96,299.67,0.0,0.0,0.000,289637.7,289637.7,2858,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414554339,229079.00
10/28/2014 23:45,2,0.000,ALERT,214.19,297.26,60.038,1414554304,"274151322000076","019011112586793",0.00,7.00,0,293.66,299.67,0.0,0.0,0.000,304054.6,304054.6,2849,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414554341,229080.00
10/28/2014 23:45,2,0.000,ALERT,213.74,296.96,60.038,1414554304,"274151322000094","019011112586793",0.00,6.30,0,293.06,298.77,0.0,0.0,0.000,221588.3,221588.3,2921,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414554343,229081.00
10/28/2014 23:45,2,0.000,ALERT,213.51,297.87,60.033,1414554304,"274151322000052","019011112586793",0.00,7.00,0,293.66,299.67,0.0,0.0,0.000,291108.4,291108.4,2852,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414554345,229082.00
10/28/2014 23:45,2,0.000,ALERT,213.96,297.57,60.043,1414554304,"274151322000085","019011112586793",0.00,7.00,0,293.66,299.37,0.0,0.0,0.000,290487.7,290487.7,2849,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414554346,229083.00
10/28/2014 23:45,2,0.000,ALERT,213.74,296.66,60.033,1414554304,"274151322000087","019011112586793",0.00,9.00,0,292.76,298.47,0.0,0.0,0.000,275809.3,275809.3,2852,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414554348,229084.00
10/28/2014 23:45,2,0.000,ALERT,213.29,297.26,60.038,1414554304,"274151322000088","019011112586793",0.00,7.30,0,293.66,299.07,0.0,0.0,0.000,282179.9,282179.9,2854,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414554350,229085.00
10/28/2014 23:45,2,0.000,ALERT,213.74,298.77,60.038,1414554304,"274151322000095","019011112586793",0.00,6.30,0,294.86,299.97,0.0,0.0,0.000,301396.9,301396.9,2848,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414554352,229086.00
10/28/2014 23:45,2,0.000,ALERT,214.41,296.96,60.033,1414554304,"274151322000068","019011112586793",0.00,7.70,0,293.06,298.17,0.0,0.0,0.000,220060.6,220060.6,2912,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414554354,229087.00
10/28/2014 23:45,2,0.000,ALERT,213.51,297.87,60.033,1414554304,"274151322000054","019011112586793",0.00,7.30,0,293.66,299.37,0.0,0.0,0.000,287742.3,287742.3,2855,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414554356,229088.00
10/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414554304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414555174,229089.00
10/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414554304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414555174,229090.00
10/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414554304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414555174,229091.00
10/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414554304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414555174,229092.00
10/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414554304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414555174,229093.00
10/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414554304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414555174,229094.00
10/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414554304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414555174,229095.00
10/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414554304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414555174,229096.00
10/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414554304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414555174,229097.00
10/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414554304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414555174,229098.00
